Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,458.5,48.0,1.75,12.5,127.0,36.03,26.31
2016,2,1,8,30,558.0,58.0,1.9,13.0,176.0,41.73,31.74
2016,2,1,8,45,626.0,63.5,2.1,13.5,228.0,69.23,38.3
2016,2,1,9,0,694.0,69.0,2.3,14.0,280.0,114.79,63.63
2016,2,1,9,15,732.5,73.5,2.6,14.5,329.5,161.79,98.6
2016,2,1,9,30,771.0,78.0,2.9,15.0,379.0,214.72,142.65
2016,2,1,9,45,426.5,141.0,3.25,16.0,311.0,224.13,165.74
2016,2,1,10,0,82.0,204.0,3.6,17.0,243.0,209.7,165.03
2016,2,1,10,15,476.5,145.5,3.9,17.5,397.5,288.99,221.53
2016,2,1,10,30,871.0,87.0,4.2,18.0,552.0,409.61,314.1
2016,2,1,10,45,884.5,88.5,4.5,18.5,585.5,454.13,352.47
2016,2,1,11,0,898.0,90.0,4.8,19.0,619.0,499.63,390.94
2016,2,1,11,15,907.0,91.5,5.05,19.5,644.5,539.29,424.06
2016,2,1,11,30,916.0,93.0,5.3,20.0,670.0,577.1,455.05
2016,2,1,11,45,917.5,95.5,5.55,20.5,687.0,609.63,481.37
2016,2,1,12,0,919.0,98.0,5.8,21.0,704.0,639.52,505.2
2016,2,1,12,15,921.5,98.5,5.95,21.0,713.0,665.3,526.33
2016,2,1,12,30,924.0,99.0,6.1,21.0,722.0,688.24,545.08
2016,2,1,12,45,923.0,100.0,6.35,21.0,722.0,706.43,560.35
2016,2,1,13,0,922.0,101.0,6.6,21.0,722.0,721.46,573.14
2016,2,1,13,15,918.5,100.5,6.75,21.0,713.0,730.08,580.66
2016,2,1,13,30,915.0,100.0,6.9,21.0,704.0,735.41,585.41
2016,2,1,13,45,907.5,99.5,7.05,21.0,686.5,734.67,585.74
2016,2,1,14,0,900.0,99.0,7.2,21.0,669.0,730.67,583.74
2016,2,1,14,15,890.0,98.0,7.2,21.0,643.5,723.73,579.27
2016,2,1,14,30,880.0,97.0,7.2,21.0,618.0,711.41,570.82
2016,2,1,14,45,862.0,96.0,7.2,21.0,584.0,690.71,555.57
2016,2,1,15,0,844.0,95.0,7.2,21.0,550.0,667.37,538.1
2016,2,1,15,15,824.0,92.5,6.9,21.0,510.5,638.71,515.71
2016,2,1,15,30,804.0,90.0,6.6,21.0,471.0,607.93,491.44
2016,2,1,15,45,766.0,88.5,6.3,21.0,424.0,565.59,457.74
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,524.88,424.79
2016,2,1,16,15,688.0,82.0,5.45,20.5,328.5,477.08,386.15
2016,2,1,16,30,648.0,77.0,4.9,20.0,280.0,429.65,346.92
2016,2,1,16,45,581.5,70.5,4.4,19.5,228.5,368.76,296.08
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,310.98,246.73
2016,2,1,17,15,422.0,53.0,3.75,18.5,129.0,241.64,187.53
2016,2,1,17,30,329.0,42.0,3.6,18.0,81.0,178.87,132.5
2016,2,1,17,45,164.5,21.0,3.45,17.5,40.5,86.25,45.07
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,12.19,0.95
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,25.04,16.16
2016,2,2,8,15,576.0,41.0,3.75,10.0,140.0,32.28,23.25
2016,2,2,8,30,673.0,49.0,4.0,11.0,192.0,37.03,27.77
2016,2,2,8,45,728.0,54.0,4.3,12.0,246.0,69.53,35.56
2016,2,2,9,0,783.0,59.0,4.6,13.0,300.0,118.8,63.45
2016,2,2,9,15,819.0,63.0,4.95,13.5,351.5,169.49,101.93
2016,2,2,9,30,855.0,67.0,5.3,14.0,403.0,222.93,147.41
2016,2,2,9,45,877.5,70.5,5.7,14.5,450.0,275.02,194.43
2016,2,2,10,0,900.0,74.0,6.1,15.0,497.0,330.97,245.1
2016,2,2,10,15,917.5,76.0,6.05,15.0,538.5,381.05,291.03
2016,2,2,10,30,935.0,78.0,6.0,15.0,580.0,430.78,335.93
2016,2,2,10,45,945.0,80.5,5.95,15.5,614.0,477.17,376.6
2016,2,2,11,0,955.0,83.0,5.9,16.0,648.0,522.09,414.95
2016,2,2,11,15,963.5,84.5,5.85,16.0,674.5,563.61,450.46
2016,2,2,11,30,972.0,86.0,5.8,16.0,701.0,603.11,483.57
2016,2,2,11,45,975.0,87.5,5.8,16.5,719.0,637.26,511.01
2016,2,2,12,0,978.0,89.0,5.8,17.0,737.0,668.67,535.7
2016,2,2,12,15,980.5,89.5,5.7,17.0,746.0,695.9,557.46
2016,2,2,12,30,983.0,90.0,5.6,17.0,755.0,720.09,576.54
2016,2,2,12,45,982.5,90.0,5.55,17.5,755.0,738.65,590.14
2016,2,2,13,0,982.0,90.0,5.5,18.0,755.0,753.85,600.65
2016,2,2,13,15,979.0,89.5,5.4,18.0,746.5,763.41,607.5
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,769.47,611.87
2016,2,2,13,45,970.5,88.5,5.25,18.0,720.0,770.29,612.72
2016,2,2,14,0,965.0,88.0,5.2,18.0,702.0,767.62,611.15
2016,2,2,14,15,956.5,86.5,5.05,18.0,676.0,758.36,604.39
2016,2,2,14,30,948.0,85.0,4.9,18.0,650.0,745.77,595.3
2016,2,2,14,45,936.0,83.0,4.8,18.0,616.5,727.03,581.98
2016,2,2,15,0,924.0,81.0,4.7,18.0,583.0,705.3,566.39
2016,2,2,15,15,906.5,79.0,4.35,17.5,542.0,677.19,545.12
2016,2,2,15,30,889.0,77.0,4.0,17.0,501.0,649.77,524.34
2016,2,2,15,45,865.0,73.5,3.7,17.0,454.5,611.53,494.35
2016,2,2,16,0,841.0,70.0,3.4,17.0,408.0,571.68,462.6
2016,2,2,16,15,805.5,66.5,2.95,16.0,357.0,524.27,425.44
2016,2,2,16,30,770.0,63.0,2.5,15.0,306.0,476.6,386.88
2016,2,2,16,45,713.5,57.5,2.1,14.0,252.5,416.83,337.51
2016,2,2,17,0,657.0,52.0,1.7,13.0,199.0,359.13,288.1
2016,2,2,17,15,563.0,44.5,1.7,12.0,147.0,290.24,228.96
2016,2,2,17,30,469.0,37.0,1.7,11.0,95.0,225.16,170.84
2016,2,2,17,45,287.0,24.0,1.75,10.5,54.0,131.18,77.0
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,38.95,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.0,4.85,2.5,45.5,11.67,1.4
2016,2,3,8,0,503.0,32.0,5.2,3.0,91.0,26.19,17.68
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,31.14,22.87
2016,2,3,8,30,687.0,48.0,5.5,4.0,196.0,35.93,27.58
2016,2,3,8,45,747.0,52.0,5.65,4.5,251.0,70.15,35.9
2016,2,3,9,0,807.0,56.0,5.8,5.0,306.0,120.23,65.41
2016,2,3,9,15,840.5,59.5,5.7,5.5,358.0,171.52,105.94
2016,2,3,9,30,874.0,63.0,5.6,6.0,410.0,228.67,156.25
2016,2,3,9,45,898.0,65.0,5.55,6.5,457.0,280.76,204.66
2016,2,3,10,0,922.0,67.0,5.5,7.0,504.0,333.62,254.1
2016,2,3,10,15,938.0,69.0,5.45,7.5,545.5,384.23,301.32
2016,2,3,10,30,954.0,71.0,5.4,8.0,587.0,434.32,347.09
2016,2,3,10,45,964.5,73.0,5.4,8.5,621.0,481.28,389.26
2016,2,3,11,0,975.0,75.0,5.4,9.0,655.0,526.76,429.05
2016,2,3,11,15,982.5,76.0,5.35,9.5,681.0,568.06,464.33
2016,2,3,11,30,990.0,77.0,5.3,10.0,707.0,607.19,496.9
2016,2,3,11,45,991.5,79.5,5.3,10.5,724.5,642.02,525.33
2016,2,3,12,0,993.0,82.0,5.3,11.0,742.0,673.98,550.85
2016,2,3,12,15,995.0,82.0,5.2,11.0,751.5,700.79,572.6
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,724.46,591.55
2016,2,3,12,45,995.5,83.0,5.1,11.5,761.0,743.6,605.98
2016,2,3,13,0,994.0,84.0,5.1,12.0,761.0,759.31,616.75
2016,2,3,13,15,991.5,83.5,5.05,12.0,752.0,769.33,624.24
2016,2,3,13,30,989.0,83.0,5.0,12.0,743.0,775.8,629.2
2016,2,3,13,45,983.0,82.5,4.95,12.0,725.5,776.28,629.78
2016,2,3,14,0,977.0,82.0,4.9,12.0,708.0,773.21,627.87
2016,2,3,14,15,969.5,81.0,4.85,12.0,682.5,765.08,622.29
2016,2,3,14,30,962.0,80.0,4.8,12.0,657.0,753.55,614.3
2016,2,3,14,45,948.5,79.0,4.8,12.0,623.0,734.66,601.06
2016,2,3,15,0,935.0,78.0,4.8,12.0,589.0,712.77,585.59
2016,2,3,15,15,919.0,76.0,4.7,11.5,548.5,685.35,565.76
2016,2,3,15,30,903.0,74.0,4.6,11.0,508.0,655.44,543.34
2016,2,3,15,45,879.0,71.0,4.5,11.0,461.5,620.41,515.36
2016,2,3,16,0,855.0,68.0,4.4,11.0,415.0,580.65,483.15
2016,2,3,16,15,821.5,64.5,3.95,10.0,364.0,533.78,445.14
2016,2,3,16,30,788.0,61.0,3.5,9.0,313.0,486.5,406.02
2016,2,3,16,45,735.5,56.0,3.05,8.5,259.5,428.38,355.99
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,372.01,305.81
2016,2,3,17,15,596.5,43.0,2.45,7.0,153.0,300.99,243.12
2016,2,3,17,30,510.0,35.0,2.3,6.0,100.0,235.58,183.04
2016,2,3,17,45,341.5,23.5,2.2,5.5,58.0,149.69,94.37
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,58.72,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.5,12.5,2.51
2016,2,4,8,0,526.0,32.0,1.3,3.0,95.0,26.03,17.68
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,30.5,22.39
2016,2,4,8,30,704.0,47.0,1.3,4.0,201.0,34.85,26.68
2016,2,4,8,45,755.0,52.0,1.35,5.0,255.5,72.24,36.65
2016,2,4,9,0,806.0,57.0,1.4,6.0,310.0,122.98,67.1
2016,2,4,9,15,840.0,61.0,1.45,6.5,362.0,174.89,107.81
2016,2,4,9,30,874.0,65.0,1.5,7.0,414.0,229.31,154.98
2016,2,4,9,45,897.0,67.5,1.6,8.0,461.5,285.15,205.06
2016,2,4,10,0,920.0,70.0,1.7,9.0,509.0,338.28,252.85
2016,2,4,10,15,936.0,72.5,1.8,9.5,550.5,389.41,298.9
2016,2,4,10,30,952.0,75.0,1.9,10.0,592.0,440.03,343.46
2016,2,4,10,45,963.5,76.0,2.0,10.5,626.5,486.55,383.7
2016,2,4,11,0,975.0,77.0,2.1,11.0,661.0,531.65,421.69
2016,2,4,11,15,983.0,78.5,2.1,11.0,688.0,573.79,456.78
2016,2,4,11,30,991.0,80.0,2.1,11.0,715.0,613.81,489.37
2016,2,4,11,45,987.0,85.0,2.15,11.5,731.5,648.05,516.08
2016,2,4,12,0,983.0,90.0,2.2,12.0,748.0,679.14,539.8
2016,2,4,12,15,986.0,90.5,2.15,12.0,757.5,706.95,561.14
2016,2,4,12,30,989.0,91.0,2.1,12.0,767.0,731.72,579.85
2016,2,4,12,45,992.0,89.5,2.1,12.5,768.5,751.32,593.86
2016,2,4,13,0,995.0,88.0,2.1,13.0,770.0,767.6,604.42
2016,2,4,13,15,992.5,87.5,2.0,13.0,761.0,777.7,610.91
2016,2,4,13,30,990.0,87.0,1.9,13.0,752.0,784.25,614.99
2016,2,4,13,45,987.0,85.5,1.85,13.0,735.0,785.84,616.11
2016,2,4,14,0,984.0,84.0,1.8,13.0,718.0,783.86,614.88
2016,2,4,14,15,976.0,83.0,1.75,13.0,692.0,775.37,609.18
2016,2,4,14,30,968.0,82.0,1.7,13.0,666.0,763.46,601.23
2016,2,4,14,45,947.0,83.5,1.65,13.0,630.5,742.08,586.59
2016,2,4,15,0,926.0,85.0,1.6,13.0,595.0,717.91,570.06
2016,2,4,15,15,909.0,82.5,1.45,12.5,554.0,692.54,551.93
2016,2,4,15,30,892.0,80.0,1.3,12.0,513.0,661.68,529.35
2016,2,4,15,45,868.5,76.5,1.2,12.0,466.0,623.49,500.44
2016,2,4,16,0,845.0,73.0,1.1,12.0,419.0,583.64,469.72
2016,2,4,16,15,810.5,69.0,1.0,11.5,367.5,535.8,432.95
2016,2,4,16,30,776.0,65.0,0.9,11.0,316.0,487.62,394.77
2016,2,4,16,45,724.0,59.5,0.85,10.5,262.0,429.34,347.6
2016,2,4,17,0,672.0,54.0,0.8,10.0,208.0,372.77,299.91
2016,2,4,17,15,584.5,46.0,0.9,9.0,155.5,304.65,242.2
2016,2,4,17,30,497.0,38.0,1.0,8.0,103.0,239.72,184.57
2016,2,4,17,45,332.5,25.5,1.15,7.0,60.0,150.98,98.05
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,58.86,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,13.71,3.78
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,28.37,19.71
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,33.04,24.6
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,37.53,29.01
2016,2,5,8,45,685.5,61.0,2.65,6.0,247.5,75.62,40.66
2016,2,5,9,0,736.0,68.0,2.7,7.0,300.0,128.05,74.04
2016,2,5,9,15,772.0,72.5,3.15,8.0,351.0,177.16,112.56
2016,2,5,9,30,808.0,77.0,3.6,9.0,402.0,229.14,157.43
2016,2,5,9,45,830.0,81.0,4.05,10.0,448.0,279.66,203.22
2016,2,5,10,0,852.0,85.0,4.5,11.0,494.0,331.0,249.94
2016,2,5,10,15,870.0,88.0,4.45,11.0,535.0,380.57,295.31
2016,2,5,10,30,888.0,91.0,4.4,11.0,576.0,430.02,339.73
2016,2,5,10,45,899.0,93.5,4.4,11.5,610.0,475.58,379.52
2016,2,5,11,0,910.0,96.0,4.4,12.0,644.0,519.89,417.19
2016,2,5,11,15,763.0,145.5,4.35,12.0,618.0,525.28,423.44
2016,2,5,11,30,616.0,195.0,4.3,12.0,592.0,520.48,420.29
2016,2,5,11,45,775.5,149.0,4.25,12.5,662.0,589.72,476.06
2016,2,5,12,0,935.0,103.0,4.2,13.0,732.0,666.19,536.23
2016,2,5,12,15,810.5,147.0,4.15,13.0,697.5,655.67,527.11
2016,2,5,12,30,686.0,191.0,4.1,13.0,663.0,637.3,511.96
2016,2,5,12,45,622.0,214.0,4.05,13.5,642.0,632.14,506.6
2016,2,5,13,0,558.0,237.0,4.0,14.0,621.0,621.77,497.05
2016,2,5,13,15,745.5,170.0,3.95,14.0,677.5,695.77,556.97
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,764.34,610.52
2016,2,5,13,45,927.0,102.5,3.9,14.0,716.5,764.79,610.89
2016,2,5,14,0,921.0,102.0,3.9,14.0,699.0,761.88,609.37
2016,2,5,14,15,912.5,100.5,3.85,14.0,673.5,752.86,603.29
2016,2,5,14,30,904.0,99.0,3.8,14.0,648.0,743.46,597.08
2016,2,5,14,45,880.0,101.0,3.75,14.0,612.5,721.41,581.53
2016,2,5,15,0,856.0,103.0,3.7,14.0,577.0,696.79,563.37
2016,2,5,15,15,837.5,100.0,3.55,13.5,537.0,668.1,542.68
2016,2,5,15,30,819.0,97.0,3.4,13.0,497.0,637.17,519.91
2016,2,5,15,45,791.5,93.0,3.3,13.0,451.0,597.62,489.28
2016,2,5,16,0,764.0,89.0,3.2,13.0,405.0,559.09,458.81
2016,2,5,16,15,726.5,84.0,2.75,12.0,354.5,510.97,420.74
2016,2,5,16,30,689.0,79.0,2.3,11.0,304.0,462.94,381.63
2016,2,5,16,45,632.0,72.0,1.9,10.0,251.5,403.64,332.33
2016,2,5,17,0,575.0,65.0,1.5,9.0,199.0,346.7,283.37
2016,2,5,17,15,486.5,54.5,1.5,8.0,148.0,275.96,222.58
2016,2,5,17,30,398.0,44.0,1.5,7.0,97.0,211.33,165.03
2016,2,5,17,45,251.0,28.5,1.5,6.5,56.5,129.76,87.16
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,41.63,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,132.0,11.0,5.5,4.0,13.0,10.81,0.0
2016,2,6,7,45,305.5,23.5,5.65,4.5,54.0,18.3,7.44
2016,2,6,8,0,479.0,36.0,5.8,5.0,95.0,27.24,18.63
2016,2,6,8,15,569.5,44.0,6.2,5.5,148.0,31.54,23.11
2016,2,6,8,30,660.0,52.0,6.6,6.0,201.0,39.18,30.36
2016,2,6,8,45,715.5,57.5,7.0,7.0,255.0,79.03,41.86
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,128.92,72.96
2016,2,6,9,15,806.0,67.0,7.5,8.5,361.0,179.46,113.41
2016,2,6,9,30,841.0,71.0,7.6,9.0,413.0,232.69,160.36
2016,2,6,9,45,870.0,73.0,7.75,9.5,461.5,284.94,208.54
2016,2,6,10,0,899.0,75.0,7.9,10.0,510.0,341.74,260.88
2016,2,6,10,15,916.0,77.5,7.85,10.0,551.5,392.54,308.54
2016,2,6,10,30,933.0,80.0,7.8,10.0,593.0,442.96,355.1
2016,2,6,10,45,947.5,80.5,7.75,10.5,628.0,489.79,397.12
2016,2,6,11,0,962.0,81.0,7.7,11.0,663.0,535.47,437.12
2016,2,6,11,15,970.5,82.0,7.6,11.0,690.0,577.13,473.68
2016,2,6,11,30,979.0,83.0,7.5,11.0,717.0,616.73,507.77
2016,2,6,11,45,983.0,84.5,7.45,11.5,735.5,651.94,536.75
2016,2,6,12,0,987.0,86.0,7.4,12.0,754.0,684.44,562.92
2016,2,6,12,15,990.0,86.0,7.25,12.0,763.5,711.95,585.54
2016,2,6,12,30,993.0,86.0,7.1,12.0,773.0,736.39,605.37
2016,2,6,12,45,993.5,86.0,7.0,12.5,774.0,755.94,619.55
2016,2,6,13,0,994.0,86.0,6.9,13.0,775.0,772.12,630.56
2016,2,6,13,15,992.0,85.5,6.75,13.0,766.5,782.59,638.28
2016,2,6,13,30,990.0,85.0,6.6,13.0,758.0,789.52,643.4
2016,2,6,13,45,986.0,84.0,6.45,13.0,740.5,790.93,644.43
2016,2,6,14,0,982.0,83.0,6.3,13.0,723.0,788.77,642.89
2016,2,6,14,15,974.5,81.5,6.15,13.0,697.5,780.07,636.5
2016,2,6,14,30,967.0,80.0,6.0,13.0,672.0,767.92,627.63
2016,2,6,14,45,948.5,81.5,5.85,13.0,637.0,748.11,613.0
2016,2,6,15,0,930.0,83.0,5.7,13.0,602.0,725.44,596.27
2016,2,6,15,15,914.0,80.5,5.45,12.5,561.0,697.41,575.89
2016,2,6,15,30,898.0,78.0,5.2,12.0,520.0,670.04,554.94
2016,2,6,15,45,876.5,74.5,5.0,12.0,474.0,632.73,525.04
2016,2,6,16,0,855.0,71.0,4.8,12.0,428.0,593.62,493.24
2016,2,6,16,15,822.5,67.5,4.2,11.0,376.5,546.87,455.12
2016,2,6,16,30,790.0,64.0,3.6,10.0,325.0,499.64,415.98
2016,2,6,16,45,743.5,58.0,3.05,9.5,271.0,442.61,367.16
2016,2,6,17,0,697.0,52.0,2.5,9.0,217.0,386.92,317.85
2016,2,6,17,15,615.0,44.5,2.25,8.0,163.5,316.72,256.23
2016,2,6,17,30,533.0,37.0,2.0,7.0,110.0,251.69,196.95
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,170.64,117.82
2016,2,6,18,0,230.0,14.0,1.6,5.0,21.0,78.3,0.0
2016,2,6,18,15,115.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,11.8,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.0,21.11,10.18
2016,2,7,8,0,437.0,41.0,3.1,3.0,96.0,31.88,23.06
2016,2,7,8,15,528.5,50.0,3.15,4.0,148.0,36.77,28.11
2016,2,7,8,30,620.0,59.0,3.2,5.0,200.0,41.49,32.66
2016,2,7,8,45,685.0,64.0,3.3,6.0,255.5,81.69,44.54
2016,2,7,9,0,750.0,69.0,3.4,7.0,311.0,134.29,78.38
2016,2,7,9,15,786.0,73.0,3.55,7.5,362.5,184.0,118.17
2016,2,7,9,30,822.0,77.0,3.7,8.0,414.0,236.58,164.21
2016,2,7,9,45,850.5,79.5,3.9,9.0,462.0,288.36,211.04
2016,2,7,10,0,879.0,82.0,4.1,10.0,510.0,341.57,259.14
2016,2,7,10,15,896.0,84.5,4.25,10.5,551.0,391.8,304.88
2016,2,7,10,30,913.0,87.0,4.4,11.0,592.0,444.38,351.5
2016,2,7,10,45,926.0,88.0,4.6,12.0,626.5,490.37,391.25
2016,2,7,11,0,939.0,89.0,4.8,13.0,661.0,535.13,428.92
2016,2,7,11,15,947.0,90.5,4.9,13.5,688.0,576.33,463.37
2016,2,7,11,30,955.0,92.0,5.0,14.0,715.0,615.49,495.4
2016,2,7,11,45,956.5,94.5,5.1,14.5,732.0,649.61,522.8
2016,2,7,12,0,958.0,97.0,5.2,15.0,749.0,680.96,547.5
2016,2,7,12,15,960.5,97.5,5.2,15.5,758.5,708.08,568.23
2016,2,7,12,30,963.0,98.0,5.2,16.0,768.0,732.21,586.31
2016,2,7,12,45,965.5,96.5,5.2,16.5,769.0,751.22,600.09
2016,2,7,13,0,968.0,95.0,5.2,17.0,770.0,766.99,610.65
2016,2,7,13,15,965.5,94.5,5.1,17.0,761.5,776.92,617.68
2016,2,7,13,30,963.0,94.0,5.0,17.0,753.0,783.39,622.27
2016,2,7,13,45,960.5,92.0,4.95,17.5,736.0,784.81,622.33
2016,2,7,14,0,958.0,90.0,4.9,18.0,719.0,782.74,619.99
2016,2,7,14,15,950.0,88.5,4.75,18.0,693.0,773.8,613.43
2016,2,7,14,30,942.0,87.0,4.6,18.0,667.0,761.51,604.57
2016,2,7,14,45,929.0,86.0,4.45,18.0,633.0,743.05,591.27
2016,2,7,15,0,916.0,85.0,4.3,18.0,599.0,721.62,575.89
2016,2,7,15,15,899.5,82.5,3.95,17.5,558.5,693.44,555.99
2016,2,7,15,30,883.0,80.0,3.6,17.0,518.0,666.03,535.57
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.0,628.97,506.58
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,590.18,475.79
2016,2,7,16,15,806.5,69.0,2.65,16.0,374.5,542.6,439.57
2016,2,7,16,30,773.0,65.0,2.4,15.0,323.0,494.64,401.86
2016,2,7,16,45,722.0,59.5,2.2,14.0,269.5,436.33,354.72
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,379.72,307.09
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,313.04,249.92
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,249.39,193.22
2016,2,7,17,45,351.5,27.0,2.0,10.5,66.0,163.65,113.41
2016,2,7,18,0,197.0,15.0,2.0,10.0,22.0,70.63,0.0
2016,2,7,18,15,98.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,16.71,0.0
2016,2,8,7,45,274.0,25.0,4.45,4.5,60.5,19.44,9.29
2016,2,8,8,0,548.0,33.0,4.6,5.0,104.0,26.38,17.98
2016,2,8,8,15,631.0,40.0,4.9,5.5,158.0,30.35,22.09
2016,2,8,8,30,714.0,47.0,5.2,6.0,212.0,34.23,25.85
2016,2,8,8,45,763.0,51.5,5.55,7.0,266.0,79.96,39.65
2016,2,8,9,0,812.0,56.0,5.9,8.0,320.0,131.26,72.7
2016,2,8,9,15,711.0,80.5,5.9,8.5,338.5,177.81,116.22
2016,2,8,9,30,610.0,105.0,5.9,9.0,357.0,216.28,155.67
2016,2,8,9,45,557.5,134.0,5.95,10.0,384.0,260.7,197.79
2016,2,8,10,0,505.0,163.0,6.0,11.0,411.0,298.91,233.55
2016,2,8,10,15,437.0,196.0,5.95,11.0,423.0,329.74,262.89
2016,2,8,10,30,369.0,229.0,5.9,11.0,435.0,355.79,286.82
2016,2,8,10,45,471.5,211.5,5.9,11.5,490.5,401.73,324.77
2016,2,8,11,0,574.0,194.0,5.9,12.0,546.0,456.33,369.81
2016,2,8,11,15,781.5,135.5,5.95,12.0,635.5,533.14,434.03
2016,2,8,11,30,989.0,77.0,6.0,12.0,725.0,623.27,508.68
2016,2,8,11,45,988.5,80.5,6.1,12.5,742.5,658.19,536.97
2016,2,8,12,0,988.0,84.0,6.2,13.0,760.0,690.13,562.52
2016,2,8,12,15,991.0,84.0,6.2,13.0,770.0,717.77,585.18
2016,2,8,12,30,994.0,84.0,6.2,13.0,780.0,742.31,605.15
2016,2,8,12,45,996.5,83.0,6.25,13.5,781.0,762.3,619.36
2016,2,8,13,0,999.0,82.0,6.3,14.0,782.0,778.94,631.02
2016,2,8,13,15,997.0,81.5,6.25,14.0,773.5,789.48,638.98
2016,2,8,13,30,995.0,81.0,6.2,14.0,765.0,796.43,644.38
2016,2,8,13,45,993.5,79.0,6.2,14.5,748.5,798.58,645.27
2016,2,8,14,0,992.0,77.0,6.2,15.0,732.0,797.1,643.59
2016,2,8,14,15,984.5,76.0,6.15,14.5,706.0,788.8,639.16
2016,2,8,14,30,977.0,75.0,6.1,14.0,680.0,777.02,632.22
2016,2,8,14,45,969.5,72.0,6.1,14.0,647.0,759.68,620.12
2016,2,8,15,0,962.0,69.0,6.1,14.0,614.0,739.05,605.58
2016,2,8,15,15,947.5,67.5,5.95,14.0,573.0,712.27,585.8
2016,2,8,15,30,933.0,66.0,5.8,14.0,532.0,682.83,563.6
2016,2,8,15,45,914.5,62.5,5.7,14.0,485.5,646.17,534.72
2016,2,8,16,0,896.0,59.0,5.6,14.0,439.0,607.5,503.71
2016,2,8,16,15,866.5,56.5,5.1,13.0,387.5,562.05,467.25
2016,2,8,16,30,837.0,54.0,4.6,12.0,336.0,515.98,429.17
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.0,463.26,383.62
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,408.5,335.31
2016,2,8,17,15,674.5,39.0,3.3,10.0,173.5,340.1,275.09
2016,2,8,17,30,599.0,33.0,3.0,9.0,119.0,276.46,216.73
2016,2,8,17,45,451.5,24.0,2.7,8.0,73.0,191.25,135.94
2016,2,8,18,0,304.0,15.0,2.4,7.0,27.0,101.96,0.0
2016,2,8,18,15,152.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,112.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,225.0,12.0,3.3,4.0,18.0,11.8,0.0
2016,2,9,7,45,387.5,22.5,3.55,5.0,62.0,18.42,8.87
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,26.2,17.8
2016,2,9,8,15,631.5,39.0,3.7,6.5,159.0,29.25,21.03
2016,2,9,8,30,713.0,45.0,3.6,7.0,212.0,33.54,25.15
2016,2,9,8,45,761.0,49.5,3.5,8.0,266.0,80.21,39.01
2016,2,9,9,0,809.0,54.0,3.4,9.0,320.0,131.5,72.43
2016,2,9,9,15,840.5,57.0,3.6,10.0,371.5,186.72,117.23
2016,2,9,9,30,872.0,60.0,3.8,11.0,423.0,240.49,164.35
2016,2,9,9,45,892.5,63.0,4.05,12.5,470.0,293.2,211.84
2016,2,9,10,0,913.0,66.0,4.3,14.0,517.0,346.39,259.43
2016,2,9,10,15,928.0,67.5,4.4,14.5,558.0,396.45,304.59
2016,2,9,10,30,943.0,69.0,4.5,15.0,599.0,445.92,348.23
2016,2,9,10,45,953.0,71.0,4.6,15.5,633.0,492.77,388.72
2016,2,9,11,0,963.0,73.0,4.7,16.0,667.0,538.13,426.93
2016,2,9,11,15,970.0,74.0,4.75,16.0,693.0,579.23,461.63
2016,2,9,11,30,977.0,75.0,4.8,16.0,719.0,618.16,493.9
2016,2,9,11,45,971.5,81.0,4.85,16.5,735.5,652.23,520.67
2016,2,9,12,0,966.0,87.0,4.9,17.0,752.0,683.1,544.4
2016,2,9,12,15,968.0,87.5,4.9,17.0,761.0,710.12,565.83
2016,2,9,12,30,970.0,88.0,4.9,17.0,770.0,734.08,584.67
2016,2,9,12,45,971.5,87.0,4.9,17.5,771.0,753.02,597.45
2016,2,9,13,0,973.0,86.0,4.9,18.0,772.0,768.67,607.8
2016,2,9,13,15,970.5,85.5,4.85,18.0,763.5,778.61,614.97
2016,2,9,13,30,968.0,85.0,4.8,18.0,755.0,785.04,619.72
2016,2,9,13,45,964.5,83.5,4.75,18.5,738.0,786.2,619.56
2016,2,9,14,0,961.0,82.0,4.7,19.0,721.0,783.85,617.0
2016,2,9,14,15,953.5,81.0,4.6,19.0,695.0,775.66,611.28
2016,2,9,14,30,946.0,80.0,4.5,19.0,669.0,764.1,603.25
2016,2,9,14,45,932.0,79.5,4.45,19.0,635.5,745.25,590.27
2016,2,9,15,0,918.0,79.0,4.4,19.0,602.0,723.46,575.2
2016,2,9,15,15,902.0,77.0,4.05,18.5,561.5,695.91,555.9
2016,2,9,15,30,886.0,75.0,3.7,18.0,521.0,665.89,534.23
2016,2,9,15,45,866.0,71.5,3.4,18.0,475.5,629.43,506.02
2016,2,9,16,0,846.0,68.0,3.1,18.0,430.0,594.44,478.37
2016,2,9,16,15,814.5,64.5,2.7,17.0,379.0,548.08,442.81
2016,2,9,16,30,783.0,61.0,2.3,16.0,328.0,501.23,405.75
2016,2,9,16,45,738.0,55.5,1.9,15.0,275.0,445.18,360.17
2016,2,9,17,0,693.0,50.0,1.5,14.0,222.0,390.43,313.91
2016,2,9,17,15,615.5,43.5,1.5,13.0,169.0,322.53,256.53
2016,2,9,17,30,538.0,37.0,1.5,12.0,116.0,259.49,200.88
2016,2,9,17,45,396.0,26.5,1.5,11.5,71.0,180.24,128.0
2016,2,9,18,0,254.0,16.0,1.5,11.0,26.0,100.35,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,12.78,0.0
2016,2,10,7,45,359.0,24.0,1.75,6.0,62.5,18.19,8.98
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,28.03,19.42
2016,2,10,8,15,600.0,42.5,2.1,7.5,159.0,32.37,23.81
2016,2,10,8,30,683.0,50.0,2.2,8.0,212.0,39.85,30.83
2016,2,10,8,45,732.5,55.0,2.3,9.0,265.5,85.55,43.68
2016,2,10,9,0,782.0,60.0,2.4,10.0,319.0,136.12,77.0
2016,2,10,9,15,815.0,63.5,2.65,11.0,370.5,187.14,118.2
2016,2,10,9,30,848.0,67.0,2.9,12.0,422.0,240.61,164.74
2016,2,10,9,45,870.0,70.0,3.2,13.0,469.0,296.23,214.49
2016,2,10,10,0,892.0,73.0,3.5,14.0,516.0,349.02,261.7
2016,2,10,10,15,908.0,75.0,3.45,14.5,557.5,399.12,306.23
2016,2,10,10,30,924.0,77.0,3.4,15.0,599.0,448.76,349.23
2016,2,10,10,45,935.0,79.0,3.4,15.5,633.0,495.44,388.8
2016,2,10,11,0,946.0,81.0,3.4,16.0,667.0,540.73,426.11
2016,2,10,11,15,953.5,82.0,3.35,16.5,694.0,581.62,458.9
2016,2,10,11,30,961.0,83.0,3.3,17.0,721.0,620.41,489.14
2016,2,10,11,45,965.0,84.5,3.25,17.5,739.0,655.32,515.64
2016,2,10,12,0,969.0,86.0,3.2,18.0,757.0,687.55,539.49
2016,2,10,12,15,971.5,86.0,3.2,18.5,766.5,714.51,559.2
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,738.42,576.07
2016,2,10,12,45,973.0,86.5,3.2,19.5,776.0,757.25,588.26
2016,2,10,13,0,972.0,87.0,3.2,20.0,776.0,772.71,598.11
2016,2,10,13,15,970.0,87.0,3.15,20.0,768.0,783.53,605.63
2016,2,10,13,30,968.0,87.0,3.1,20.0,760.0,790.86,610.83
2016,2,10,13,45,962.5,86.5,3.1,20.5,742.5,791.64,610.65
2016,2,10,14,0,957.0,86.0,3.1,21.0,725.0,788.91,608.17
2016,2,10,14,15,949.5,84.5,3.1,21.0,699.5,780.21,602.81
2016,2,10,14,30,942.0,83.0,3.1,21.0,674.0,768.15,595.2
2016,2,10,14,45,929.5,82.0,3.1,21.5,640.5,749.82,582.12
2016,2,10,15,0,917.0,81.0,3.1,22.0,607.0,728.51,567.02
2016,2,10,15,15,901.5,79.0,2.85,21.5,567.0,701.25,548.65
2016,2,10,15,30,886.0,77.0,2.6,21.0,527.0,671.51,527.91
2016,2,10,15,45,861.0,75.0,2.4,21.0,480.0,636.8,501.66
2016,2,10,16,0,836.0,73.0,2.2,21.0,433.0,597.27,471.51
2016,2,10,16,15,804.0,69.0,2.1,19.5,382.0,550.21,438.07
2016,2,10,16,30,772.0,65.0,2.0,18.0,331.0,502.69,402.91
2016,2,10,16,45,719.5,60.5,1.95,17.0,277.0,444.13,357.01
2016,2,10,17,0,667.0,56.0,1.9,16.0,223.0,387.36,310.6
2016,2,10,17,15,588.5,48.0,2.05,15.0,170.0,320.96,254.91
2016,2,10,17,30,510.0,40.0,2.2,14.0,117.0,257.29,199.21
2016,2,10,17,45,367.5,28.5,2.4,13.5,72.0,174.15,124.62
2016,2,10,18,0,225.0,17.0,2.6,13.0,27.0,94.3,0.0
2016,2,10,18,15,112.5,8.5,2.75,13.0,13.5,36.4,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,114.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,228.0,14.0,4.0,10.0,22.0,13.76,0.0
2016,2,11,7,45,384.5,25.0,4.15,11.0,67.0,20.7,10.97
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,28.86,19.72
2016,2,11,8,15,622.5,43.0,4.15,12.5,166.0,32.67,23.56
2016,2,11,8,30,704.0,50.0,4.0,13.0,220.0,41.95,32.05
2016,2,11,8,45,753.5,55.0,3.85,14.0,274.5,89.01,44.34
2016,2,11,9,0,803.0,60.0,3.7,15.0,329.0,140.91,78.55
2016,2,11,9,15,834.5,63.5,3.85,16.0,381.5,192.95,120.28
2016,2,11,9,30,866.0,67.0,4.0,17.0,434.0,247.26,167.05
2016,2,11,9,45,888.5,69.5,4.2,18.5,481.5,303.62,216.32
2016,2,11,10,0,911.0,72.0,4.4,20.0,529.0,357.15,262.86
2016,2,11,10,15,926.5,74.0,4.55,20.5,570.5,408.04,307.56
2016,2,11,10,30,942.0,76.0,4.7,21.0,612.0,458.4,350.81
2016,2,11,10,45,953.0,77.5,4.85,22.0,646.5,505.45,389.71
2016,2,11,11,0,964.0,79.0,5.0,23.0,681.0,551.07,426.32
2016,2,11,11,15,971.0,80.5,4.9,23.0,707.5,592.9,460.14
2016,2,11,11,30,978.0,82.0,4.8,23.0,734.0,632.56,491.46
2016,2,11,11,45,975.0,86.0,4.7,23.5,750.5,666.3,516.57
2016,2,11,12,0,972.0,90.0,4.6,24.0,767.0,696.96,538.71
2016,2,11,12,15,974.0,90.5,4.5,24.0,776.0,724.24,559.07
2016,2,11,12,30,976.0,91.0,4.4,24.0,785.0,748.45,576.61
2016,2,11,12,45,973.5,92.0,4.35,24.5,785.0,766.85,588.23
2016,2,11,13,0,971.0,93.0,4.3,25.0,785.0,781.84,597.49
2016,2,11,13,15,968.0,92.5,4.2,25.0,776.0,791.49,604.03
2016,2,11,13,30,965.0,92.0,4.1,25.0,767.0,797.63,608.25
2016,2,11,13,45,957.0,92.5,4.05,25.0,748.5,797.65,608.5
2016,2,11,14,0,949.0,93.0,4.0,25.0,730.0,794.18,606.48
2016,2,11,14,15,940.5,91.5,3.85,25.0,704.0,784.82,600.06
2016,2,11,14,30,932.0,90.0,3.7,25.0,678.0,772.13,591.44
2016,2,11,14,45,919.0,88.5,3.6,25.0,644.0,753.02,578.61
2016,2,11,15,0,906.0,87.0,3.5,25.0,610.0,730.96,563.76
2016,2,11,15,15,889.5,85.0,3.25,24.5,569.5,706.46,547.66
2016,2,11,15,30,873.0,83.0,3.0,24.0,529.0,676.33,526.75
2016,2,11,15,45,847.5,80.5,2.75,23.5,482.0,637.68,498.83
2016,2,11,16,0,822.0,78.0,2.5,23.0,435.0,597.52,469.25
2016,2,11,16,15,789.0,73.5,2.35,22.0,384.0,549.59,434.39
2016,2,11,16,30,756.0,69.0,2.2,21.0,333.0,501.28,398.06
2016,2,11,16,45,705.5,64.0,2.1,20.0,279.0,443.48,353.13
2016,2,11,17,0,655.0,59.0,2.0,19.0,225.0,390.17,309.82
2016,2,11,17,15,576.5,51.0,2.1,18.0,172.0,321.34,252.89
2016,2,11,17,30,498.0,43.0,2.2,17.0,119.0,257.76,198.0
2016,2,11,17,45,358.0,30.5,2.3,16.5,74.0,174.31,124.6
