Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,101.0,22.5,3.25,16.5,34.0,17.58,2.87
2016,3,3,7,30,202.0,45.0,3.5,17.0,68.0,34.87,23.9
2016,3,3,7,45,354.5,54.5,3.8,17.5,122.0,40.74,29.89
2016,3,3,8,0,507.0,64.0,4.1,18.0,176.0,46.19,35.01
2016,3,3,8,15,574.0,72.0,4.35,18.5,231.5,69.67,40.79
2016,3,3,8,30,641.0,80.0,4.6,19.0,287.0,116.27,65.98
2016,3,3,8,45,716.0,78.0,4.9,20.0,348.0,162.66,98.05
2016,3,3,9,0,791.0,76.0,5.2,21.0,409.0,219.65,143.31
2016,3,3,9,15,819.5,80.0,5.55,21.5,462.0,274.27,190.95
2016,3,3,9,30,848.0,84.0,5.9,22.0,515.0,330.89,240.71
2016,3,3,9,45,875.5,84.0,6.3,22.5,565.0,388.75,291.12
2016,3,3,10,0,903.0,84.0,6.7,23.0,615.0,444.13,338.84
2016,3,3,10,15,917.0,86.0,6.8,23.0,657.5,496.03,383.4
2016,3,3,10,30,931.0,88.0,6.9,23.0,700.0,547.22,426.41
2016,3,3,10,45,943.5,88.5,7.0,23.5,735.0,595.25,465.2
2016,3,3,11,0,956.0,89.0,7.1,24.0,770.0,641.91,501.98
2016,3,3,11,15,963.0,90.5,7.05,24.0,797.0,684.5,535.53
2016,3,3,11,30,970.0,92.0,7.0,24.0,824.0,724.85,566.77
2016,3,3,11,45,977.5,91.0,7.0,24.0,843.5,760.7,593.25
2016,3,3,12,0,985.0,90.0,7.0,24.0,863.0,793.92,617.04
2016,3,3,12,15,987.5,90.5,6.9,24.0,872.0,822.1,636.79
2016,3,3,12,30,990.0,91.0,6.8,24.0,881.0,847.07,654.2
2016,3,3,12,45,993.5,89.0,6.75,24.5,882.0,867.02,666.87
2016,3,3,13,0,997.0,87.0,6.7,25.0,883.0,883.52,677.13
2016,3,3,13,15,995.0,87.0,6.6,25.0,874.0,894.11,684.39
2016,3,3,13,30,993.0,87.0,6.5,25.0,865.0,901.02,689.18
2016,3,3,13,45,991.5,84.5,6.45,25.0,847.0,902.04,690.18
2016,3,3,14,0,990.0,82.0,6.4,25.0,829.0,899.33,688.71
2016,3,3,14,15,984.0,81.5,6.3,25.0,802.5,891.38,683.45
2016,3,3,14,30,978.0,81.0,6.2,25.0,776.0,879.84,675.82
2016,3,3,14,45,964.0,81.5,6.1,25.0,740.5,859.55,662.08
2016,3,3,15,0,950.0,82.0,6.0,25.0,705.0,836.14,646.25
2016,3,3,15,15,937.0,80.0,5.85,24.5,662.5,807.83,627.97
2016,3,3,15,30,924.0,78.0,5.7,24.0,620.0,776.75,607.64
2016,3,3,15,45,907.5,75.5,5.55,23.5,572.0,740.07,583.06
2016,3,3,16,0,891.0,73.0,5.4,23.0,524.0,701.27,556.68
2016,3,3,16,15,865.5,69.5,5.0,22.5,471.0,653.58,522.17
2016,3,3,16,30,840.0,66.0,4.6,22.0,418.0,608.68,487.56
2016,3,3,16,45,803.5,62.0,4.25,21.5,361.0,552.31,443.57
2016,3,3,17,0,767.0,58.0,3.9,21.0,304.0,496.52,399.02
2016,3,3,17,15,709.5,52.5,3.5,19.5,246.5,429.41,345.23
2016,3,3,17,30,652.0,47.0,3.1,18.0,189.0,365.54,291.61
2016,3,3,17,45,551.5,39.0,2.75,17.0,134.5,284.92,222.28
2016,3,3,18,0,451.0,31.0,2.4,16.0,80.0,216.68,160.08
2016,3,3,18,15,225.5,15.5,2.4,15.5,40.0,99.78,27.5
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,8.5,43.0,12.54,1.86
2016,3,4,7,30,449.0,34.0,1.2,9.0,86.0,25.59,16.84
2016,3,4,7,45,551.0,42.5,1.3,10.0,142.0,30.23,21.56
2016,3,4,8,0,653.0,51.0,1.4,11.0,198.0,38.0,28.76
2016,3,4,8,15,711.0,57.0,1.6,12.0,256.5,67.64,35.66
2016,3,4,8,30,769.0,63.0,1.8,13.0,315.0,119.51,64.47
2016,3,4,8,45,804.5,67.5,2.0,14.5,372.0,172.84,104.41
2016,3,4,9,0,840.0,72.0,2.2,16.0,429.0,229.47,151.64
2016,3,4,9,15,865.0,75.5,2.3,16.5,482.5,285.51,201.03
2016,3,4,9,30,890.0,79.0,2.4,17.0,536.0,346.83,254.68
2016,3,4,9,45,905.0,82.5,2.55,18.0,583.5,401.89,302.3
2016,3,4,10,0,920.0,86.0,2.7,19.0,631.0,456.86,348.45
2016,3,4,10,15,932.5,88.0,2.6,19.0,673.0,508.95,391.84
2016,3,4,10,30,945.0,90.0,2.5,19.0,715.0,560.16,433.18
2016,3,4,10,45,950.5,93.0,2.4,19.5,748.5,607.35,469.34
2016,3,4,11,0,956.0,96.0,2.3,20.0,782.0,652.61,502.79
2016,3,4,11,15,962.0,97.5,2.25,20.0,808.0,694.63,534.12
2016,3,4,11,30,968.0,99.0,2.2,20.0,834.0,734.35,563.04
2016,3,4,11,45,967.0,102.5,2.2,20.5,850.5,768.67,585.77
2016,3,4,12,0,966.0,106.0,2.2,21.0,867.0,799.93,605.55
2016,3,4,12,15,967.5,106.0,2.2,21.0,875.5,826.51,623.19
2016,3,4,12,30,969.0,106.0,2.2,21.0,884.0,849.91,638.69
2016,3,4,12,45,967.5,106.5,2.2,21.5,883.0,868.16,649.53
2016,3,4,13,0,966.0,107.0,2.2,22.0,882.0,882.95,658.12
2016,3,4,13,15,963.0,106.5,2.2,22.0,872.0,892.01,664.27
2016,3,4,13,30,960.0,106.0,2.2,22.0,862.0,897.49,668.2
2016,3,4,13,45,954.5,105.5,2.25,22.5,843.0,897.33,667.73
2016,3,4,14,0,949.0,105.0,2.3,23.0,824.0,893.59,665.07
2016,3,4,14,15,941.5,103.5,2.35,23.0,797.0,883.66,659.69
2016,3,4,14,30,934.0,102.0,2.4,23.0,770.0,870.3,652.16
2016,3,4,14,45,923.0,100.5,2.45,23.0,734.5,850.82,640.57
2016,3,4,15,0,912.0,99.0,2.5,23.0,699.0,828.26,626.94
2016,3,4,15,15,897.5,96.5,2.5,22.5,657.0,799.02,609.49
2016,3,4,15,30,883.0,94.0,2.5,22.0,615.0,771.21,592.96
2016,3,4,15,45,709.0,127.5,2.5,22.0,524.5,664.27,517.49
2016,3,4,16,0,535.0,161.0,2.5,22.0,434.0,558.17,438.27
2016,3,4,16,15,659.5,121.0,2.2,21.5,422.5,584.37,460.63
2016,3,4,16,30,784.0,81.0,1.9,21.0,411.0,593.44,468.58
2016,3,4,16,45,744.0,75.5,1.65,20.5,354.5,535.17,423.94
2016,3,4,17,0,704.0,70.0,1.4,20.0,298.0,480.46,381.06
2016,3,4,17,15,642.5,63.0,1.45,18.5,241.0,412.27,328.74
2016,3,4,17,30,581.0,56.0,1.5,17.0,184.0,347.89,276.62
2016,3,4,17,45,480.0,45.5,1.55,16.0,130.5,267.49,209.0
2016,3,4,18,0,379.0,35.0,1.6,15.0,77.0,196.01,145.84
2016,3,4,18,15,189.5,17.5,1.65,14.5,38.5,92.07,32.04
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,72.0,21.5,1.15,11.0,30.5,18.14,6.4
2016,3,5,7,30,144.0,43.0,1.2,12.0,61.0,35.2,25.03
2016,3,5,7,45,187.0,65.0,1.3,13.0,100.5,51.91,40.49
2016,3,5,8,0,230.0,87.0,1.4,14.0,140.0,67.92,54.96
2016,3,5,8,15,268.0,104.5,1.45,15.0,182.0,93.91,67.14
2016,3,5,8,30,306.0,122.0,1.5,16.0,224.0,129.61,90.6
2016,3,5,8,45,438.0,120.5,1.6,17.0,293.5,163.62,111.51
2016,3,5,9,0,570.0,119.0,1.7,18.0,363.0,215.53,149.57
2016,3,5,9,15,692.0,107.0,1.7,18.5,440.0,268.97,191.64
2016,3,5,9,30,814.0,95.0,1.7,19.0,517.0,337.58,246.85
2016,3,5,9,45,833.5,98.5,1.7,19.5,564.0,390.72,291.99
2016,3,5,10,0,853.0,102.0,1.7,20.0,611.0,444.42,336.35
2016,3,5,10,15,867.5,104.5,1.8,20.5,652.5,495.15,377.52
2016,3,5,10,30,882.0,107.0,1.9,21.0,694.0,545.39,417.11
2016,3,5,10,45,891.5,109.5,2.0,21.5,728.0,594.24,454.5
2016,3,5,11,0,901.0,112.0,2.1,22.0,762.0,639.15,488.1
2016,3,5,11,15,908.5,113.5,2.25,22.5,788.0,680.18,518.43
2016,3,5,11,30,916.0,115.0,2.4,23.0,814.0,719.16,546.69
2016,3,5,11,45,919.0,116.5,2.55,23.5,831.0,752.78,570.25
2016,3,5,12,0,922.0,118.0,2.7,24.0,848.0,783.72,590.77
2016,3,5,12,15,924.0,118.5,2.8,24.0,856.5,810.12,609.0
2016,3,5,12,30,926.0,119.0,2.9,24.0,865.0,833.52,625.26
2016,3,5,12,45,923.5,120.0,3.05,24.5,864.0,850.76,636.48
2016,3,5,13,0,921.0,121.0,3.2,25.0,863.0,864.66,645.54
2016,3,5,13,15,918.0,120.5,3.25,25.0,853.5,873.3,651.81
2016,3,5,13,30,915.0,120.0,3.3,25.0,844.0,878.51,655.94
2016,3,5,13,45,812.5,164.5,3.4,25.0,797.0,847.49,635.81
2016,3,5,14,0,710.0,209.0,3.5,25.0,750.0,812.98,612.97
2016,3,5,14,15,794.5,164.5,3.5,25.0,750.5,836.08,630.38
2016,3,5,14,30,879.0,120.0,3.5,25.0,751.0,851.87,642.05
2016,3,5,14,45,848.0,126.0,3.55,25.0,712.0,825.17,624.82
2016,3,5,15,0,817.0,132.0,3.6,25.0,673.0,796.09,606.19
2016,3,5,15,15,800.0,129.0,3.55,24.5,631.5,766.25,587.66
2016,3,5,15,30,783.0,126.0,3.5,24.0,590.0,736.85,569.3
2016,3,5,15,45,757.5,122.0,3.5,23.5,542.0,695.74,542.36
2016,3,5,16,0,732.0,118.0,3.5,23.0,494.0,653.38,513.13
2016,3,5,16,15,700.0,112.5,3.15,22.5,442.0,604.1,476.95
2016,3,5,16,30,668.0,107.0,2.8,22.0,390.0,554.65,439.91
2016,3,5,16,45,620.5,100.0,2.5,21.5,335.0,494.55,393.96
2016,3,5,17,0,573.0,93.0,2.2,21.0,280.0,436.21,348.14
2016,3,5,17,15,508.5,82.5,2.05,20.0,225.5,367.64,293.85
2016,3,5,17,30,444.0,72.0,1.9,19.0,171.0,302.24,240.13
2016,3,5,17,45,344.0,57.0,1.8,18.0,120.5,223.94,174.63
2016,3,5,18,0,244.0,42.0,1.7,17.0,70.0,155.01,115.13
2016,3,5,18,15,122.0,21.0,1.7,16.5,35.0,74.38,29.46
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,14.0,22.5,3.2,12.5,24.0,21.18,9.41
2016,3,6,7,30,28.0,45.0,3.3,13.0,48.0,40.56,29.62
2016,3,6,7,45,47.0,69.5,3.45,13.5,78.5,60.81,48.28
2016,3,6,8,0,66.0,94.0,3.6,14.0,109.0,80.54,66.14
2016,3,6,8,15,89.0,116.0,3.9,14.5,142.5,100.25,77.06
2016,3,6,8,30,112.0,138.0,4.2,15.0,176.0,128.25,98.01
2016,3,6,8,45,56.0,136.5,4.5,16.0,155.5,132.03,102.79
2016,3,6,9,0,0.0,135.0,4.8,17.0,135.0,127.1,100.42
2016,3,6,9,15,1.5,152.0,4.95,17.5,153.0,143.71,113.46
2016,3,6,9,30,3.0,169.0,5.1,18.0,171.0,160.53,126.51
2016,3,6,9,45,1.5,133.0,5.25,18.5,134.0,127.95,99.52
2016,3,6,10,0,0.0,97.0,5.4,19.0,97.0,93.79,71.37
2016,3,6,10,15,0.0,103.5,5.5,19.0,103.5,100.03,76.26
2016,3,6,10,30,0.0,110.0,5.6,19.0,110.0,106.27,81.14
2016,3,6,10,45,2.5,150.0,5.75,19.5,152.0,145.77,112.56
2016,3,6,11,0,5.0,190.0,5.9,20.0,194.0,185.46,143.72
2016,3,6,11,15,6.0,196.0,6.0,20.5,201.0,192.3,148.64
2016,3,6,11,30,7.0,202.0,6.1,21.0,208.0,199.21,153.66
2016,3,6,11,45,4.5,180.0,6.25,21.5,184.0,176.92,135.69
2016,3,6,12,0,2.0,158.0,6.4,22.0,160.0,154.26,117.48
2016,3,6,12,15,2.5,159.5,6.45,22.0,161.5,156.27,119.04
2016,3,6,12,30,3.0,161.0,6.5,22.0,163.0,158.29,120.62
2016,3,6,12,45,3.0,161.0,6.55,22.5,163.5,158.48,120.53
2016,3,6,13,0,3.0,161.0,6.6,23.0,164.0,158.64,120.45
2016,3,6,13,15,8.0,206.0,6.55,23.0,213.0,206.88,158.34
2016,3,6,13,30,13.0,251.0,6.5,23.0,262.0,255.64,196.32
2016,3,6,13,45,12.5,246.5,6.45,23.5,256.5,251.29,192.65
2016,3,6,14,0,12.0,242.0,6.4,24.0,251.0,246.89,189.05
2016,3,6,14,15,7.0,202.5,6.3,24.0,207.5,203.79,155.73
2016,3,6,14,30,2.0,163.0,6.2,24.0,164.0,160.65,122.1
2016,3,6,14,45,4.5,181.5,6.1,24.0,184.5,181.33,138.66
2016,3,6,15,0,7.0,200.0,6.0,24.0,205.0,202.31,155.41
2016,3,6,15,15,368.0,169.5,5.8,23.5,389.5,476.97,379.4
2016,3,6,15,30,729.0,139.0,5.6,23.0,574.0,713.21,563.75
2016,3,6,15,45,420.0,185.0,5.45,23.0,431.5,517.99,410.89
2016,3,6,16,0,111.0,231.0,5.3,23.0,289.0,320.02,252.2
2016,3,6,16,15,95.0,205.5,5.1,22.5,251.5,280.03,221.9
2016,3,6,16,30,79.0,180.0,4.9,22.0,214.0,240.61,191.25
2016,3,6,16,45,69.5,157.0,4.75,22.0,184.0,208.72,165.94
2016,3,6,17,0,60.0,134.0,4.6,22.0,154.0,177.23,140.57
2016,3,6,17,15,48.5,110.0,4.45,21.5,124.0,143.95,113.5
2016,3,6,17,30,37.0,86.0,4.3,21.0,94.0,111.23,86.34
2016,3,6,17,45,19.5,62.5,4.2,20.5,66.5,77.11,57.61
2016,3,6,18,0,2.0,39.0,4.1,20.0,39.0,40.98,27.19
2016,3,6,18,15,1.0,19.5,4.25,19.5,19.5,19.39,4.79
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,16.5,1.0,0.96,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.93,0.0
2016,3,7,7,45,0.0,3.0,4.9,17.5,3.0,2.89,0.0
2016,3,7,8,0,0.0,4.0,5.1,18.0,4.0,3.85,0.0
2016,3,7,8,15,0.0,5.5,5.45,18.0,5.5,5.3,0.0
2016,3,7,8,30,0.0,7.0,5.8,18.0,7.0,6.75,0.05
2016,3,7,8,45,0.0,45.5,6.2,18.5,45.5,43.95,31.25
2016,3,7,9,0,0.0,84.0,6.6,19.0,84.0,81.08,61.87
2016,3,7,9,15,3.0,129.0,6.7,19.5,131.0,123.56,96.26
2016,3,7,9,30,6.0,174.0,6.8,20.0,178.0,166.08,130.12
2016,3,7,9,45,6.0,181.5,6.95,20.5,185.5,174.14,135.96
2016,3,7,10,0,6.0,189.0,7.1,21.0,193.0,182.1,141.72
2016,3,7,10,15,4.0,179.0,7.0,21.0,182.0,172.85,134.0
2016,3,7,10,30,2.0,169.0,6.9,21.0,171.0,163.09,125.93
2016,3,7,10,45,4.5,187.0,6.8,21.0,190.5,181.84,140.59
2016,3,7,11,0,7.0,205.0,6.7,21.0,210.0,200.87,155.4
2016,3,7,11,15,17.0,255.5,6.6,21.0,268.5,255.61,198.25
2016,3,7,11,30,27.0,306.0,6.5,21.0,327.0,310.09,240.41
2016,3,7,11,45,47.0,341.5,6.4,21.5,378.5,360.07,278.47
2016,3,7,12,0,67.0,377.0,6.3,22.0,430.0,411.64,317.26
2016,3,7,12,15,65.0,379.5,6.25,22.0,432.0,416.37,320.56
2016,3,7,12,30,63.0,382.0,6.2,22.0,434.0,420.79,323.76
2016,3,7,12,45,63.0,382.0,6.2,22.0,434.0,424.07,326.27
2016,3,7,13,0,63.0,382.0,6.2,22.0,434.0,427.13,328.66
2016,3,7,13,15,38.0,319.0,6.2,22.0,350.5,346.4,266.99
2016,3,7,13,30,13.0,256.0,6.2,22.0,267.0,260.63,200.61
2016,3,7,13,45,6.5,199.5,6.2,22.0,205.0,199.88,153.45
2016,3,7,14,0,0.0,143.0,6.2,22.0,143.0,139.02,105.55
2016,3,7,14,15,5.0,182.0,6.3,22.0,185.5,181.79,139.69
2016,3,7,14,30,10.0,221.0,6.4,22.0,228.0,225.12,174.06
2016,3,7,14,45,5.0,156.5,6.5,22.0,160.0,156.79,120.35
2016,3,7,15,0,0.0,92.0,6.6,22.0,92.0,89.06,66.39
2016,3,7,15,15,7.0,152.0,6.5,21.5,156.0,154.14,119.2
2016,3,7,15,30,14.0,212.0,6.4,21.0,220.0,221.15,173.28
2016,3,7,15,45,30.5,214.0,6.3,21.0,230.0,243.13,191.65
2016,3,7,16,0,47.0,216.0,6.2,21.0,240.0,258.39,204.74
2016,3,7,16,15,23.5,158.0,5.95,20.5,170.0,178.8,141.27
2016,3,7,16,30,0.0,100.0,5.7,20.0,100.0,97.76,75.31
2016,3,7,16,45,0.0,85.5,5.5,20.0,85.5,83.35,63.71
2016,3,7,17,0,0.0,71.0,5.3,20.0,71.0,68.91,51.9
2016,3,7,17,15,0.0,56.5,5.2,19.5,56.5,54.6,40.11
2016,3,7,17,30,0.0,42.0,5.1,19.0,42.0,40.56,28.34
2016,3,7,17,45,0.0,30.0,5.0,19.0,30.0,28.96,18.39
2016,3,7,18,0,0.0,18.0,4.9,19.0,18.0,17.36,8.39
2016,3,7,18,15,0.0,9.0,4.9,19.0,9.0,8.68,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.3,18.5,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.4,19.0,6.0,5.9,0.0
2016,3,8,7,15,9.0,26.5,4.45,19.0,27.5,24.65,13.07
2016,3,8,7,30,18.0,47.0,4.5,19.0,49.0,42.41,30.62
2016,3,8,7,45,38.5,70.5,4.6,19.5,79.0,61.96,48.21
2016,3,8,8,0,59.0,94.0,4.7,20.0,109.0,81.02,65.07
2016,3,8,8,15,75.0,118.0,4.8,20.0,141.0,106.53,80.75
2016,3,8,8,30,91.0,142.0,4.9,20.0,173.0,134.64,102.16
2016,3,8,8,45,311.0,138.0,5.05,20.5,271.0,167.82,119.47
2016,3,8,9,0,531.0,134.0,5.2,21.0,369.0,227.86,161.0
2016,3,8,9,15,505.0,160.5,5.3,21.5,405.5,274.19,201.75
2016,3,8,9,30,479.0,187.0,5.4,22.0,442.0,317.49,239.29
2016,3,8,9,45,438.0,218.0,5.5,22.5,467.0,356.0,272.12
2016,3,8,10,0,397.0,249.0,5.6,23.0,492.0,392.84,302.27
2016,3,8,10,15,384.0,272.0,5.45,23.5,519.5,428.37,329.99
2016,3,8,10,30,371.0,295.0,5.3,24.0,547.0,462.19,355.53
2016,3,8,10,45,439.0,284.5,5.2,24.5,596.5,507.96,390.39
2016,3,8,11,0,507.0,274.0,5.1,25.0,646.0,560.18,429.6
2016,3,8,11,15,693.5,196.5,4.9,25.0,724.0,629.74,484.04
2016,3,8,11,30,880.0,119.0,4.7,25.0,802.0,710.33,545.71
2016,3,8,11,45,876.0,125.0,4.55,25.0,817.5,742.09,567.55
2016,3,8,12,0,872.0,131.0,4.4,25.0,833.0,770.92,586.77
2016,3,8,12,15,874.5,131.5,4.15,25.0,841.5,796.47,603.36
2016,3,8,12,30,877.0,132.0,3.9,25.0,850.0,819.2,617.83
2016,3,8,12,45,872.0,135.0,3.7,25.0,848.5,835.44,627.94
2016,3,8,13,0,867.0,138.0,3.5,25.0,847.0,850.97,637.57
2016,3,8,13,15,864.5,137.5,3.3,24.5,837.5,859.81,643.86
2016,3,8,13,30,862.0,137.0,3.1,24.0,828.0,865.39,648.02
2016,3,8,13,45,855.5,136.0,2.95,24.0,810.0,863.84,646.47
2016,3,8,14,0,849.0,135.0,2.8,24.0,792.0,859.03,642.85
2016,3,8,14,15,841.0,133.5,2.7,24.0,765.5,849.24,636.33
2016,3,8,14,30,833.0,132.0,2.6,24.0,739.0,836.34,627.86
2016,3,8,14,45,801.5,139.0,2.55,24.5,701.0,810.27,609.64
2016,3,8,15,0,770.0,146.0,2.5,25.0,663.0,784.79,592.03
2016,3,8,15,15,752.5,142.5,2.45,25.0,622.5,754.81,572.46
2016,3,8,15,30,735.0,139.0,2.4,25.0,582.0,722.77,551.42
2016,3,8,15,45,711.5,134.0,2.4,25.0,535.5,682.86,524.38
2016,3,8,16,0,688.0,129.0,2.4,25.0,489.0,641.72,495.77
2016,3,8,16,15,656.0,123.0,2.2,24.5,438.0,592.82,460.93
2016,3,8,16,30,624.0,117.0,2.0,24.0,387.0,543.85,425.3
2016,3,8,16,45,581.5,108.5,1.85,23.5,333.5,486.14,382.42
2016,3,8,17,0,539.0,100.0,1.7,23.0,280.0,429.9,339.41
2016,3,8,17,15,475.0,89.0,1.6,22.0,226.5,360.1,285.23
2016,3,8,17,30,411.0,78.0,1.5,21.0,173.0,297.42,234.6
2016,3,8,17,45,321.0,62.5,1.45,20.5,124.0,223.5,173.21
2016,3,8,18,0,231.0,47.0,1.4,20.0,75.0,158.02,117.33
2016,3,8,18,15,115.5,23.5,1.55,19.5,37.5,77.95,40.56
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.98,0.0
2016,3,9,7,15,0.0,5.5,4.2,18.0,5.5,5.3,0.0
2016,3,9,7,30,0.0,10.0,4.2,18.0,10.0,9.64,2.66
2016,3,9,7,45,0.0,16.0,4.25,18.5,16.0,15.43,7.88
2016,3,9,8,0,0.0,22.0,4.3,19.0,22.0,21.22,13.06
2016,3,9,8,15,0.0,28.5,4.3,19.0,28.5,27.5,17.52
2016,3,9,8,30,0.0,35.0,4.3,19.0,35.0,33.79,22.76
2016,3,9,8,45,0.0,31.0,4.35,19.0,31.0,29.93,19.45
2016,3,9,9,0,0.0,27.0,4.4,19.0,27.0,26.07,16.15
2016,3,9,9,15,0.0,26.0,4.35,19.0,26.0,25.11,15.28
2016,3,9,9,30,0.0,25.0,4.3,19.0,25.0,24.15,14.42
2016,3,9,9,45,0.0,32.0,4.25,19.5,32.0,30.92,19.91
2016,3,9,10,0,0.0,39.0,4.2,20.0,39.0,37.7,25.35
2016,3,9,10,15,0.0,45.0,4.0,20.0,45.0,43.51,30.02
2016,3,9,10,30,0.0,51.0,3.8,20.0,51.0,49.33,34.68
2016,3,9,10,45,0.0,47.5,3.65,20.5,47.5,45.95,31.79
2016,3,9,11,0,0.0,44.0,3.5,21.0,44.0,42.57,28.92
2016,3,9,11,15,0.0,65.5,3.55,21.0,65.5,63.41,45.67
2016,3,9,11,30,0.0,87.0,3.6,21.0,87.0,84.27,62.3
2016,3,9,11,45,0.0,97.5,3.65,21.0,97.5,94.43,70.32
2016,3,9,12,0,0.0,108.0,3.7,21.0,108.0,104.59,78.33
2016,3,9,12,15,6.0,178.0,3.85,21.0,183.0,176.87,135.43
2016,3,9,12,30,12.0,248.0,4.0,21.0,258.0,249.69,191.95
2016,3,9,12,45,14.5,266.0,4.15,21.0,278.0,269.86,207.41
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,290.23,223.15
2016,3,9,13,15,8.5,195.5,4.3,21.0,202.5,197.13,151.17
2016,3,9,13,30,0.0,107.0,4.3,21.0,107.0,103.75,77.61
2016,3,9,13,45,0.0,113.0,4.3,21.0,113.0,109.61,82.42
2016,3,9,14,0,0.0,119.0,4.3,21.0,119.0,115.5,87.18
2016,3,9,14,15,2.5,150.5,4.2,21.0,152.5,148.59,113.61
2016,3,9,14,30,5.0,182.0,4.1,21.0,186.0,182.03,140.17
2016,3,9,14,45,2.5,131.0,4.1,21.0,133.0,129.48,98.74
2016,3,9,15,0,0.0,80.0,4.1,21.0,80.0,77.43,57.21
2016,3,9,15,15,0.0,73.0,3.95,20.5,73.0,70.63,52.0
2016,3,9,15,30,0.0,66.0,3.8,20.0,66.0,63.84,46.72
2016,3,9,15,45,0.0,44.0,3.65,20.0,44.0,42.53,29.42
2016,3,9,16,0,0.0,22.0,3.5,20.0,22.0,21.25,11.96
2016,3,9,16,15,0.0,15.0,3.3,19.5,15.0,14.48,6.42
2016,3,9,16,30,0.0,8.0,3.1,19.0,8.0,7.72,0.82
2016,3,9,16,45,0.0,7.0,2.9,19.0,7.0,6.75,0.02
2016,3,9,17,0,0.0,6.0,2.7,19.0,6.0,5.79,0.0
2016,3,9,17,15,0.0,4.5,2.6,18.5,4.5,4.34,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.89,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.93,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.96,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.48,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,2.0,4.05,13.0,2.0,1.93,0.0
2016,3,10,7,30,0.0,4.0,4.0,13.0,4.0,3.85,0.0
2016,3,10,7,45,0.0,6.0,4.0,13.5,6.0,5.78,0.0
2016,3,10,8,0,0.0,8.0,4.0,14.0,8.0,7.71,1.28
2016,3,10,8,15,0.0,10.0,4.05,14.5,10.0,9.64,2.61
2016,3,10,8,30,0.0,12.0,4.1,15.0,12.0,11.57,4.24
2016,3,10,8,45,0.0,18.0,4.2,15.5,18.0,17.37,9.12
2016,3,10,9,0,0.0,24.0,4.3,16.0,24.0,23.17,13.94
2016,3,10,9,15,0.0,24.5,4.45,16.0,24.5,23.66,14.29
2016,3,10,9,30,0.0,25.0,4.6,16.0,25.0,24.15,14.63
2016,3,10,9,45,0.0,36.0,4.75,16.5,36.0,34.79,23.4
2016,3,10,10,0,0.0,47.0,4.9,17.0,47.0,45.44,32.09
2016,3,10,10,15,0.5,103.5,5.1,17.0,104.0,100.29,77.01
2016,3,10,10,30,1.0,160.0,5.3,17.0,161.0,154.2,120.49
2016,3,10,10,45,0.5,89.5,5.5,17.0,90.0,86.95,65.76
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,18.38,9.5
2016,3,10,11,15,0.0,20.5,5.8,17.0,20.5,19.83,10.69
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,21.29,11.86
2016,3,10,11,45,4.5,118.0,6.05,17.5,121.5,117.43,90.12
2016,3,10,12,0,9.0,214.0,6.2,18.0,221.0,213.43,166.49
2016,3,10,12,15,4.5,165.5,6.15,18.0,169.0,163.67,126.69
2016,3,10,12,30,0.0,117.0,6.1,18.0,117.0,113.37,86.3
2016,3,10,12,45,0.0,124.5,6.05,18.0,124.5,120.69,92.19
2016,3,10,13,0,0.0,132.0,6.0,18.0,132.0,128.03,98.09
2016,3,10,13,15,0.0,130.0,5.95,18.0,130.0,126.13,96.6
2016,3,10,13,30,0.0,128.0,5.9,18.0,128.0,124.23,95.13
2016,3,10,13,45,0.0,136.5,5.85,18.0,137.0,132.59,101.91
2016,3,10,14,0,0.0,145.0,5.8,18.0,146.0,140.99,108.75
2016,3,10,14,15,0.5,149.0,5.7,18.0,150.0,145.44,112.46
2016,3,10,14,30,1.0,153.0,5.6,18.0,154.0,149.92,116.24
2016,3,10,14,45,0.5,123.0,5.6,18.0,123.5,119.94,92.28
2016,3,10,15,0,0.0,93.0,5.6,18.0,93.0,90.04,68.2
2016,3,10,15,15,0.0,99.0,5.5,17.5,99.0,95.92,73.33
2016,3,10,15,30,0.0,105.0,5.4,17.0,105.0,101.89,78.56
2016,3,10,15,45,0.0,63.0,5.3,17.0,63.0,60.92,45.02
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,20.28,11.33
2016,3,10,16,15,0.0,25.0,4.95,16.5,25.0,24.14,14.67
2016,3,10,16,30,0.0,29.0,4.7,16.0,29.0,28.0,18.04
2016,3,10,16,45,0.0,25.0,4.45,16.0,25.0,24.13,14.83
2016,3,10,17,0,0.0,21.0,4.2,16.0,21.0,20.26,11.6
2016,3,10,17,15,0.0,17.0,4.05,15.5,17.0,16.4,8.35
2016,3,10,17,30,0.0,13.0,3.9,15.0,13.0,12.53,5.04
2016,3,10,17,45,0.0,9.0,3.75,15.0,9.0,8.67,1.68
2016,3,10,18,0,0.0,5.0,3.6,15.0,5.0,4.82,0.0
2016,3,10,18,15,0.0,2.5,3.6,15.0,2.5,2.41,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,13.5,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.82,0.0
2016,3,11,7,15,0.0,18.5,1.95,14.0,18.5,17.85,9.12
2016,3,11,7,30,0.0,32.0,1.9,14.0,32.0,30.9,21.51
2016,3,11,7,45,0.0,49.5,1.85,14.0,49.5,47.47,36.66
2016,3,11,8,0,0.0,67.0,1.8,14.0,67.0,63.54,51.21
2016,3,11,8,15,0.0,85.0,1.85,14.5,85.0,80.29,62.69
2016,3,11,8,30,0.0,103.0,1.9,15.0,103.0,97.15,76.56
2016,3,11,8,45,0.0,57.5,1.95,15.5,57.5,55.56,41.39
2016,3,11,9,0,0.0,12.0,2.0,16.0,12.0,11.58,4.15
2016,3,11,9,15,1.5,91.0,2.15,16.0,92.0,88.31,68.26
2016,3,11,9,30,3.0,170.0,2.3,16.0,172.0,161.91,128.05
2016,3,11,9,45,1.5,164.5,2.5,16.5,165.5,157.24,123.57
2016,3,11,10,0,0.0,159.0,2.7,17.0,159.0,152.09,118.9
2016,3,11,10,15,0.0,102.5,2.85,17.5,102.5,99.1,75.68
2016,3,11,10,30,0.0,46.0,3.0,18.0,46.0,44.49,30.97
2016,3,11,10,45,0.0,33.0,3.2,18.5,33.0,31.92,20.57
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,19.34,10.2
2016,3,11,11,15,0.0,30.5,3.4,19.0,30.5,29.51,18.49
2016,3,11,11,30,0.0,41.0,3.4,19.0,41.0,39.68,26.73
2016,3,11,11,45,0.0,70.5,3.4,19.5,70.5,68.28,49.75
2016,3,11,12,0,0.0,100.0,3.4,20.0,100.0,96.87,72.47
2016,3,11,12,15,0.0,95.0,3.3,20.0,95.0,92.05,68.55
2016,3,11,12,30,0.0,90.0,3.2,20.0,90.0,87.21,64.68
2016,3,11,12,45,49.0,250.5,3.1,20.0,291.0,284.89,221.0
2016,3,11,13,0,98.0,411.0,3.0,20.0,492.0,486.0,371.84
2016,3,11,13,15,241.5,390.0,2.9,20.0,587.0,596.83,455.85
2016,3,11,13,30,385.0,369.0,2.8,20.0,682.0,702.19,534.14
2016,3,11,13,45,196.5,290.0,2.7,20.0,450.0,466.02,359.64
2016,3,11,14,0,8.0,211.0,2.6,20.0,218.0,212.9,163.34
2016,3,11,14,15,46.0,281.0,2.6,20.0,315.5,321.19,248.75
2016,3,11,14,30,84.0,351.0,2.6,20.0,413.0,427.48,329.6
2016,3,11,14,45,75.5,330.0,2.6,20.0,384.0,399.58,308.63
2016,3,11,15,0,67.0,309.0,2.6,20.0,355.0,371.43,287.96
2016,3,11,15,15,46.0,272.5,2.55,20.0,303.0,316.45,246.24
2016,3,11,15,30,25.0,236.0,2.5,20.0,251.0,254.6,198.63
2016,3,11,15,45,12.5,186.0,2.45,20.0,193.5,193.69,151.19
2016,3,11,16,0,0.0,136.0,2.4,20.0,136.0,133.56,103.39
2016,3,11,16,15,190.5,149.5,2.15,19.5,234.0,297.88,239.94
2016,3,11,16,30,381.0,163.0,1.9,19.0,332.0,440.11,352.84
2016,3,11,16,45,352.0,146.5,1.65,19.0,286.5,383.42,307.68
2016,3,11,17,0,323.0,130.0,1.4,19.0,241.0,336.02,269.93
2016,3,11,17,15,293.0,109.5,1.2,18.0,196.5,284.86,229.34
2016,3,11,17,30,263.0,89.0,1.0,17.0,152.0,235.51,188.81
2016,3,11,17,45,205.0,68.5,0.85,16.5,109.5,176.09,138.65
2016,3,11,18,0,147.0,48.0,0.7,16.0,67.0,121.65,91.8
2016,3,11,18,15,73.5,28.0,0.7,16.0,37.5,66.18,39.38
2016,3,11,18,30,0.0,8.0,0.7,16.0,8.0,7.86,0.0
2016,3,11,18,45,0.0,4.0,0.7,16.0,4.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.0,8.5,1.15,12.5,9.5,8.36,0.0
2016,3,12,7,0,64.0,17.0,1.3,13.0,19.0,14.42,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,60.5,27.85,17.7
2016,3,12,7,30,311.0,55.0,1.4,14.0,102.0,41.67,31.02
2016,3,12,7,45,414.5,65.0,1.45,14.5,156.0,47.62,36.75
2016,3,12,8,0,518.0,75.0,1.5,15.0,210.0,60.52,40.82
2016,3,12,8,15,575.0,83.0,1.65,15.5,265.5,102.21,59.87
2016,3,12,8,30,632.0,91.0,1.8,16.0,321.0,150.32,92.74
2016,3,12,8,45,316.0,98.0,2.0,16.5,213.0,137.01,95.68
2016,3,12,9,0,0.0,105.0,2.2,17.0,105.0,100.58,78.21
2016,3,12,9,15,400.0,102.5,2.25,17.5,322.5,201.53,149.77
2016,3,12,9,30,800.0,100.0,2.3,18.0,540.0,362.61,271.94
2016,3,12,9,45,825.5,100.5,2.4,18.5,588.0,415.26,316.29
2016,3,12,10,0,851.0,101.0,2.5,19.0,636.0,469.04,360.83
2016,3,12,10,15,601.5,204.5,2.4,19.0,594.5,479.92,371.07
2016,3,12,10,30,352.0,308.0,2.3,19.0,553.0,470.46,363.13
2016,3,12,10,45,334.5,329.5,2.25,19.5,571.0,497.67,382.8
2016,3,12,11,0,317.0,351.0,2.2,20.0,589.0,522.91,400.23
2016,3,12,11,15,330.5,360.5,2.15,20.0,615.5,555.7,424.1
2016,3,12,11,30,344.0,370.0,2.1,20.0,642.0,588.66,447.72
2016,3,12,11,45,209.0,381.5,2.05,20.5,548.0,516.23,391.84
2016,3,12,12,0,74.0,393.0,2.0,21.0,454.0,433.88,328.13
2016,3,12,12,15,125.0,410.0,2.0,21.0,514.0,495.14,374.33
2016,3,12,12,30,176.0,427.0,2.0,21.0,574.0,558.14,420.34
2016,3,12,12,45,549.5,271.0,2.05,21.5,729.0,722.28,545.8
2016,3,12,13,0,923.0,115.0,2.1,22.0,884.0,885.83,659.45
2016,3,12,13,15,920.5,114.5,2.1,22.0,874.0,894.4,663.75
2016,3,12,13,30,918.0,114.0,2.1,22.0,864.0,899.54,667.45
2016,3,12,13,45,913.0,113.0,2.15,22.0,845.0,898.59,667.77
2016,3,12,14,0,908.0,112.0,2.2,22.0,826.0,894.21,665.99
2016,3,12,14,15,901.0,110.5,2.15,22.0,799.5,884.24,659.7
2016,3,12,14,30,894.0,109.0,2.1,22.0,773.0,870.97,651.38
2016,3,12,14,45,884.5,107.0,2.1,22.0,738.5,851.92,639.75
2016,3,12,15,0,875.0,105.0,2.1,22.0,704.0,829.87,626.18
2016,3,12,15,15,604.5,185.5,2.1,21.5,588.0,693.37,531.98
2016,3,12,15,30,334.0,266.0,2.1,21.0,472.0,548.88,424.36
2016,3,12,15,45,576.0,178.5,2.1,21.0,500.0,635.69,495.32
2016,3,12,16,0,818.0,91.0,2.1,21.0,528.0,699.0,544.92
2016,3,12,16,15,792.5,87.0,1.95,20.5,476.0,651.84,512.05
2016,3,12,16,30,767.0,83.0,1.8,20.0,424.0,603.89,477.39
2016,3,12,16,45,735.0,77.0,1.7,20.0,369.0,549.25,436.21
2016,3,12,17,0,703.0,71.0,1.6,20.0,314.0,497.43,395.9
2016,3,12,17,15,648.0,64.5,1.5,19.0,257.5,431.53,344.69
2016,3,12,17,30,593.0,58.0,1.4,18.0,201.0,368.94,293.87
2016,3,12,17,45,507.0,48.0,1.3,17.5,147.5,292.56,229.65
2016,3,12,18,0,421.0,38.0,1.2,17.0,94.0,223.66,169.47
2016,3,12,18,15,260.5,24.0,1.3,16.5,53.5,132.34,83.95
2016,3,12,18,30,100.0,10.0,1.4,16.0,13.0,38.45,0.0
2016,3,12,18,45,50.0,5.0,1.5,15.5,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,8.85,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,14.06,0.0
2016,3,13,7,15,288.0,32.5,3.75,13.5,69.5,25.06,15.53
2016,3,13,7,30,437.0,47.0,3.7,14.0,115.0,35.18,25.35
2016,3,13,7,45,542.5,54.0,3.7,14.5,174.0,37.89,28.12
2016,3,13,8,0,648.0,61.0,3.7,15.0,233.0,53.04,31.06
2016,3,13,8,15,701.5,67.0,3.8,16.0,292.0,100.62,53.11
2016,3,13,8,30,755.0,73.0,3.9,17.0,351.0,157.26,92.95
2016,3,13,8,45,801.0,75.0,4.0,18.0,411.0,211.02,136.35
2016,3,13,9,0,847.0,77.0,4.1,19.0,471.0,269.25,186.01
2016,3,13,9,15,870.0,80.5,4.25,20.0,524.5,326.09,235.9
2016,3,13,9,30,893.0,84.0,4.4,21.0,578.0,387.98,288.99
2016,3,13,9,45,911.0,86.0,4.6,22.0,626.5,443.58,336.16
2016,3,13,10,0,929.0,88.0,4.8,23.0,675.0,499.31,382.04
2016,3,13,10,15,940.0,90.0,4.95,23.0,716.0,551.42,425.37
2016,3,13,10,30,951.0,92.0,5.1,23.0,757.0,602.45,466.88
2016,3,13,10,45,958.0,93.5,5.25,23.5,790.5,649.37,503.46
2016,3,13,11,0,965.0,95.0,5.4,24.0,824.0,694.41,537.76
2016,3,13,11,15,970.0,96.5,5.5,24.0,849.5,736.03,569.76
2016,3,13,11,30,975.0,98.0,5.6,24.0,875.0,775.22,598.05
2016,3,13,11,45,977.0,99.0,5.75,24.5,891.0,809.13,621.11
2016,3,13,12,0,979.0,100.0,5.9,25.0,907.0,840.08,642.0
2016,3,13,12,15,979.0,100.5,5.95,25.0,914.5,865.89,660.07
2016,3,13,12,30,979.0,101.0,6.0,25.0,922.0,888.39,675.89
