Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,0,897.0,122.0,4.7,27.0,859.0,928.25,690.43
2016,3,23,14,15,890.0,120.5,4.6,27.0,831.5,917.45,683.25
2016,3,23,14,30,883.0,119.0,4.5,27.0,804.0,903.42,674.2
2016,3,23,14,45,863.5,121.0,4.4,27.0,766.5,883.82,661.58
2016,3,23,15,0,844.0,123.0,4.3,27.0,729.0,857.17,644.23
2016,3,23,15,15,829.5,120.0,4.2,26.5,686.5,826.85,625.64
2016,3,23,15,30,815.0,117.0,4.1,26.0,644.0,794.16,605.29
2016,3,23,15,45,797.5,112.5,4.05,26.0,596.5,755.34,579.47
2016,3,23,16,0,780.0,108.0,4.0,26.0,549.0,714.77,552.2
2016,3,23,16,15,753.5,103.5,3.75,25.5,496.0,668.82,521.13
2016,3,23,16,30,727.0,99.0,3.5,25.0,443.0,619.94,486.27
2016,3,23,16,45,691.5,93.0,3.3,25.0,387.5,563.37,443.83
2016,3,23,17,0,656.0,87.0,3.1,25.0,332.0,507.67,401.05
2016,3,23,17,15,602.5,79.0,2.9,24.0,275.5,440.92,349.95
2016,3,23,17,30,549.0,71.0,2.7,23.0,219.0,377.43,299.43
2016,3,23,17,45,461.5,60.5,2.5,22.0,164.5,299.12,235.35
2016,3,23,18,0,374.0,50.0,2.3,21.0,110.0,228.33,175.44
2016,3,23,18,15,187.0,36.5,2.5,20.5,66.5,126.77,90.76
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.96,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.0,5.8,8.0,31.0,10.58,0.0
2016,3,24,7,0,354.0,28.0,6.0,8.0,62.0,21.11,12.31
2016,3,24,7,15,467.5,38.5,6.15,8.5,115.0,27.72,19.19
2016,3,24,7,30,581.0,49.0,6.3,9.0,168.0,33.87,25.11
2016,3,24,7,45,649.0,55.5,6.5,9.5,227.5,46.61,30.01
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,95.01,50.47
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,146.59,86.41
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,202.7,133.04
2016,3,24,8,45,837.0,74.0,6.75,11.5,465.5,258.64,183.2
2016,3,24,9,0,872.0,76.0,6.8,12.0,524.0,321.8,240.42
2016,3,24,9,15,892.5,79.0,6.75,12.5,577.5,379.37,293.09
2016,3,24,9,30,913.0,82.0,6.7,13.0,631.0,437.82,345.42
2016,3,24,9,45,929.0,84.0,6.65,13.5,679.5,493.95,394.58
2016,3,24,10,0,945.0,86.0,6.6,14.0,728.0,549.93,442.19
2016,3,24,10,15,956.0,87.5,6.55,14.5,769.0,602.32,485.6
2016,3,24,10,30,967.0,89.0,6.5,15.0,810.0,653.55,526.83
2016,3,24,10,45,973.5,91.5,6.5,15.5,843.0,701.48,564.48
2016,3,24,11,0,980.0,94.0,6.5,16.0,876.0,747.42,599.45
2016,3,24,11,15,985.5,95.0,6.4,16.0,901.5,789.04,629.51
2016,3,24,11,30,991.0,96.0,6.3,16.0,927.0,828.18,657.48
2016,3,24,11,45,992.5,97.5,6.25,16.5,943.0,862.05,680.28
2016,3,24,12,0,994.0,99.0,6.2,17.0,959.0,892.86,700.68
2016,3,24,12,15,995.5,99.0,6.1,17.0,966.5,919.03,718.73
2016,3,24,12,30,997.0,99.0,6.0,17.0,974.0,941.88,734.38
2016,3,24,12,45,997.0,99.0,5.95,17.5,972.5,960.02,745.52
2016,3,24,13,0,997.0,99.0,5.9,18.0,971.0,974.6,754.19
2016,3,24,13,15,994.5,98.5,5.8,18.0,959.5,982.85,759.61
2016,3,24,13,30,992.0,98.0,5.7,18.0,948.0,987.38,762.56
2016,3,24,13,45,988.5,97.0,5.65,18.5,928.5,986.79,760.89
2016,3,24,14,0,985.0,96.0,5.6,19.0,909.0,982.49,756.8
2016,3,24,14,15,979.0,95.0,5.5,19.0,880.0,972.3,749.89
2016,3,24,14,30,973.0,94.0,5.4,19.0,851.0,958.54,740.65
2016,3,24,14,45,961.0,93.5,5.3,19.0,814.0,936.66,725.81
2016,3,24,15,0,949.0,93.0,5.2,19.0,777.0,911.64,708.87
2016,3,24,15,15,936.5,91.0,5.05,18.5,733.0,881.62,689.45
2016,3,24,15,30,924.0,89.0,4.9,18.0,689.0,848.85,668.03
2016,3,24,15,45,908.5,86.0,4.75,18.0,639.5,810.1,640.89
2016,3,24,16,0,893.0,83.0,4.6,18.0,590.0,769.24,612.11
2016,3,24,16,15,870.0,80.0,4.3,17.5,535.0,725.43,581.29
2016,3,24,16,30,847.0,77.0,4.0,17.0,480.0,676.19,546.48
2016,3,24,16,45,814.0,72.5,3.7,17.0,421.5,618.01,501.91
2016,3,24,17,0,781.0,68.0,3.4,17.0,363.0,560.22,456.05
2016,3,24,17,15,732.0,62.5,2.9,16.0,303.0,493.09,402.57
2016,3,24,17,30,683.0,57.0,2.4,15.0,243.0,428.55,349.12
2016,3,24,17,45,602.0,49.5,1.95,14.0,185.0,352.84,284.73
2016,3,24,18,0,521.0,42.0,1.5,13.0,127.0,281.47,221.81
2016,3,24,18,15,374.5,30.0,1.45,12.5,78.5,188.65,140.02
2016,3,24,18,30,228.0,18.0,1.4,12.0,30.0,102.71,12.2
2016,3,24,18,45,114.0,9.0,1.4,11.5,15.0,38.82,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,15.5,0.5,7.5,33.5,11.8,0.0
2016,3,25,7,0,359.0,31.0,0.5,8.0,67.0,23.69,14.83
2016,3,25,7,15,469.5,42.0,0.65,8.5,121.0,30.6,21.94
2016,3,25,7,30,580.0,53.0,0.8,9.0,175.0,37.04,28.11
2016,3,25,7,45,641.5,60.5,0.95,10.0,233.5,50.15,30.91
2016,3,25,8,0,703.0,68.0,1.1,11.0,292.0,99.03,53.24
2016,3,25,8,15,743.5,73.0,1.5,12.0,350.5,153.3,91.66
2016,3,25,8,30,784.0,78.0,1.9,13.0,409.0,208.29,136.61
2016,3,25,8,45,809.0,83.0,2.3,14.0,464.5,263.59,185.13
2016,3,25,9,0,834.0,88.0,2.7,15.0,520.0,320.94,235.87
2016,3,25,9,15,854.0,91.5,2.7,15.5,572.0,376.99,285.19
2016,3,25,9,30,874.0,95.0,2.7,16.0,624.0,433.99,334.04
2016,3,25,9,45,885.5,99.0,2.7,16.5,670.0,491.66,381.9
2016,3,25,10,0,897.0,103.0,2.7,17.0,716.0,545.2,425.1
2016,3,25,10,15,908.0,105.5,2.65,17.5,756.0,596.37,464.98
2016,3,25,10,30,919.0,108.0,2.6,18.0,796.0,646.5,502.74
2016,3,25,10,45,923.5,111.0,2.55,18.5,828.0,691.69,535.69
2016,3,25,11,0,928.0,114.0,2.5,19.0,860.0,734.86,566.21
2016,3,25,11,15,933.5,115.5,2.45,19.0,884.5,775.14,593.69
2016,3,25,11,30,939.0,117.0,2.4,19.0,909.0,813.1,618.84
2016,3,25,11,45,938.5,120.0,2.4,19.5,923.5,845.33,639.01
2016,3,25,12,0,938.0,123.0,2.4,20.0,938.0,874.6,657.04
2016,3,25,12,15,939.0,123.5,2.45,20.5,944.5,899.63,672.56
2016,3,25,12,30,940.0,124.0,2.5,21.0,951.0,921.53,686.01
2016,3,25,12,45,934.5,126.0,2.6,21.5,947.5,936.05,695.02
2016,3,25,13,0,929.0,128.0,2.7,22.0,944.0,947.13,701.89
2016,3,25,13,15,925.5,127.5,2.8,22.0,932.0,954.02,707.48
2016,3,25,13,30,922.0,127.0,2.9,22.0,920.0,957.45,710.93
2016,3,25,13,45,913.0,128.0,3.0,22.0,898.5,954.02,709.96
2016,3,25,14,0,904.0,129.0,3.1,22.0,877.0,947.19,706.88
2016,3,25,14,15,896.0,127.0,3.15,22.0,848.0,934.85,699.85
2016,3,25,14,30,888.0,125.0,3.2,22.0,819.0,919.25,690.74
2016,3,25,14,45,877.5,122.5,3.3,22.0,782.5,902.55,681.31
2016,3,25,15,0,867.0,120.0,3.4,22.0,746.0,878.25,666.67
2016,3,25,15,15,852.5,117.0,3.45,21.5,703.0,847.27,648.34
2016,3,25,15,30,838.0,114.0,3.5,21.0,660.0,813.85,628.12
2016,3,25,15,45,817.0,111.0,3.55,21.0,610.5,773.13,601.26
2016,3,25,16,0,796.0,108.0,3.6,21.0,561.0,730.8,572.93
2016,3,25,16,15,769.5,103.5,3.45,20.5,507.5,681.55,539.4
2016,3,25,16,30,743.0,99.0,3.3,20.0,454.0,634.43,506.01
2016,3,25,16,45,706.0,93.0,3.2,20.0,397.5,576.03,461.89
2016,3,25,17,0,669.0,87.0,3.1,20.0,341.0,518.6,417.4
2016,3,25,17,15,615.5,79.5,2.8,18.5,283.5,451.55,365.72
2016,3,25,17,30,562.0,72.0,2.5,17.0,226.0,387.75,314.5
2016,3,25,17,45,481.0,61.0,2.25,16.0,171.0,310.89,250.28
2016,3,25,18,0,400.0,50.0,2.0,15.0,116.0,240.94,189.76
2016,3,25,18,15,269.0,34.5,2.0,14.5,71.5,155.72,115.51
2016,3,25,18,30,138.0,19.0,2.0,14.0,27.0,75.22,14.36
2016,3,25,18,45,69.0,9.5,2.0,13.5,13.5,27.6,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,79.5,21.0,2.15,9.5,29.5,17.66,0.0
2016,3,26,7,0,159.0,42.0,2.4,10.0,59.0,34.35,23.93
2016,3,26,7,15,255.5,61.0,2.6,11.0,107.5,46.22,35.54
2016,3,26,7,30,352.0,80.0,2.8,12.0,156.0,59.09,47.43
2016,3,26,7,45,213.0,104.5,3.0,13.0,154.5,85.65,64.6
2016,3,26,8,0,74.0,129.0,3.2,14.0,153.0,118.32,91.98
2016,3,26,8,15,65.0,151.0,3.2,14.5,175.0,142.02,111.21
2016,3,26,8,30,56.0,173.0,3.2,15.0,197.0,164.77,129.9
2016,3,26,8,45,57.0,199.0,3.25,16.0,226.0,192.25,151.63
2016,3,26,9,0,58.0,225.0,3.3,17.0,255.0,220.03,173.22
2016,3,26,9,15,151.0,251.0,3.15,17.5,340.5,276.47,215.99
2016,3,26,9,30,244.0,277.0,3.0,18.0,426.0,347.04,270.01
2016,3,26,9,45,317.0,283.5,2.95,18.5,492.0,397.42,308.66
2016,3,26,10,0,390.0,290.0,2.9,19.0,558.0,458.36,355.14
2016,3,26,10,15,346.5,321.0,2.8,19.5,569.0,482.78,372.64
2016,3,26,10,30,303.0,352.0,2.7,20.0,580.0,502.92,386.27
2016,3,26,10,45,385.5,337.0,2.6,20.5,640.0,558.12,427.2
2016,3,26,11,0,468.0,322.0,2.5,21.0,700.0,617.04,470.01
2016,3,26,11,15,660.5,239.5,2.45,21.5,789.5,698.28,530.82
2016,3,26,11,30,853.0,157.0,2.4,22.0,879.0,790.02,596.47
2016,3,26,11,45,853.5,160.5,2.4,22.5,894.0,821.68,615.73
2016,3,26,12,0,854.0,164.0,2.4,23.0,909.0,850.72,633.56
2016,3,26,12,15,855.5,164.5,2.45,23.0,915.5,874.97,649.75
2016,3,26,12,30,857.0,165.0,2.5,23.0,922.0,896.4,664.14
2016,3,26,12,45,733.5,241.5,2.6,23.5,889.0,882.93,654.45
2016,3,26,13,0,610.0,318.0,2.7,24.0,856.0,862.01,636.31
2016,3,26,13,15,727.0,241.5,2.8,24.0,874.5,900.42,667.05
2016,3,26,13,30,844.0,165.0,2.9,24.0,893.0,932.87,689.5
2016,3,26,13,45,838.0,163.5,3.05,24.0,873.0,929.96,688.94
2016,3,26,14,0,832.0,162.0,3.2,24.0,853.0,923.84,686.6
2016,3,26,14,15,710.0,216.0,3.25,24.0,792.5,871.76,652.57
2016,3,26,14,30,588.0,270.0,3.3,24.0,732.0,813.69,611.34
2016,3,26,14,45,697.5,206.5,3.35,24.0,730.0,840.28,634.43
2016,3,26,15,0,807.0,143.0,3.4,24.0,728.0,853.95,645.19
2016,3,26,15,15,693.5,173.0,3.35,23.5,655.5,780.19,596.02
2016,3,26,15,30,580.0,203.0,3.3,23.0,583.0,702.21,541.15
2016,3,26,15,45,513.0,207.5,3.3,23.0,525.0,640.84,497.05
2016,3,26,16,0,446.0,212.0,3.3,23.0,467.0,581.46,453.5
2016,3,26,16,15,433.5,192.0,3.1,22.5,421.0,537.5,422.51
2016,3,26,16,30,421.0,172.0,2.9,22.0,375.0,492.81,390.26
2016,3,26,16,45,389.5,158.0,2.75,22.0,328.0,441.97,351.59
2016,3,26,17,0,358.0,144.0,2.6,22.0,281.0,384.73,307.35
2016,3,26,17,15,329.5,123.0,2.3,21.0,233.5,330.94,265.62
2016,3,26,17,30,301.0,102.0,2.0,20.0,186.0,278.8,223.78
2016,3,26,17,45,251.0,82.0,1.75,19.0,140.5,219.73,174.91
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,165.01,128.34
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,102.36,74.58
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,37.7,7.41
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,15.29,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,18.87,1.57
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,36.64,25.61
2016,3,27,7,15,224.0,66.0,4.75,14.0,107.5,52.64,40.77
2016,3,27,7,30,313.0,87.0,5.0,14.0,156.0,64.47,51.84
2016,3,27,7,45,156.5,74.5,5.25,14.5,109.0,63.3,45.68
2016,3,27,8,0,0.0,62.0,5.5,15.0,62.0,59.92,45.37
2016,3,27,8,15,0.0,81.5,5.7,15.0,81.5,78.35,60.8
2016,3,27,8,30,0.0,101.0,5.9,15.0,101.0,96.57,75.86
2016,3,27,8,45,0.0,87.0,6.15,15.5,87.0,84.05,64.99
2016,3,27,9,0,0.0,73.0,6.4,16.0,73.0,70.59,53.44
2016,3,27,9,15,0.0,106.5,6.4,16.0,106.5,102.64,79.76
2016,3,27,9,30,0.0,140.0,6.4,16.0,140.0,134.16,105.33
2016,3,27,9,45,4.0,173.0,6.45,16.5,176.0,167.04,131.5
2016,3,27,10,0,8.0,206.0,6.5,17.0,212.0,200.38,157.74
2016,3,27,10,15,30.5,271.0,6.35,17.0,294.5,270.49,213.41
2016,3,27,10,30,53.0,336.0,6.2,17.0,377.0,345.62,272.21
2016,3,27,10,45,453.5,243.5,6.1,17.5,610.0,516.52,411.72
2016,3,27,11,0,854.0,151.0,6.0,18.0,843.0,724.96,575.23
2016,3,27,11,15,861.0,152.5,5.85,18.0,867.5,764.28,604.0
2016,3,27,11,30,868.0,154.0,5.7,18.0,892.0,801.64,630.16
2016,3,27,11,45,890.0,144.0,5.6,18.5,912.5,836.8,653.44
2016,3,27,12,0,912.0,134.0,5.5,19.0,933.0,870.69,675.53
2016,3,27,12,15,914.0,134.5,5.4,19.5,940.0,895.89,691.19
2016,3,27,12,30,916.0,135.0,5.3,20.0,947.0,918.08,704.67
2016,3,27,12,45,921.0,131.5,5.25,20.5,946.5,935.89,715.34
2016,3,27,13,0,926.0,128.0,5.2,21.0,946.0,950.51,723.82
2016,3,27,13,15,923.5,127.0,5.15,21.0,934.5,957.61,728.6
2016,3,27,13,30,921.0,126.0,5.1,21.0,923.0,961.26,731.16
2016,3,27,13,45,919.0,123.0,5.1,21.0,904.0,959.86,730.74
2016,3,27,14,0,917.0,120.0,5.1,21.0,885.0,954.97,728.08
2016,3,27,14,15,910.0,118.5,5.05,21.0,856.5,943.7,720.78
2016,3,27,14,30,903.0,117.0,5.0,21.0,828.0,929.13,711.35
2016,3,27,14,45,896.0,113.5,4.95,21.0,792.5,909.24,698.32
2016,3,27,15,0,889.0,110.0,4.9,21.0,757.0,886.23,683.22
2016,3,27,15,15,876.0,107.5,4.8,20.5,714.0,856.32,664.26
2016,3,27,15,30,863.0,105.0,4.7,20.0,671.0,828.59,646.85
2016,3,27,15,45,848.5,100.5,4.65,20.0,623.0,790.41,620.82
2016,3,27,16,0,834.0,96.0,4.6,20.0,575.0,750.19,593.17
2016,3,27,16,15,809.5,92.0,4.4,19.5,521.0,701.49,559.32
2016,3,27,16,30,785.0,88.0,4.2,19.0,467.0,651.95,524.53
2016,3,27,16,45,754.5,82.5,4.05,19.0,411.0,596.32,482.11
2016,3,27,17,0,724.0,77.0,3.9,19.0,355.0,540.99,438.79
2016,3,27,17,15,674.0,70.5,3.4,18.0,296.5,476.89,388.01
2016,3,27,17,30,624.0,64.0,2.9,17.0,238.0,413.24,335.82
2016,3,27,17,45,549.0,55.0,2.4,16.0,182.0,338.23,272.61
2016,3,27,18,0,474.0,46.0,1.9,15.0,126.0,269.55,212.55
2016,3,27,18,15,338.0,33.0,1.85,14.5,79.0,180.8,135.23
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,99.52,34.67
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,36.93,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,176.5,18.0,2.4,7.0,37.5,13.57,1.51
2016,3,28,7,0,353.0,36.0,2.7,8.0,75.0,27.63,18.61
2016,3,28,7,15,456.0,46.5,2.75,9.0,128.5,33.83,24.84
2016,3,28,7,30,559.0,57.0,2.8,10.0,182.0,39.64,30.33
2016,3,28,7,45,616.5,65.0,2.9,11.0,239.5,62.14,35.87
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,110.45,61.81
2016,3,28,8,15,715.5,79.0,3.05,12.5,355.5,161.23,99.45
2016,3,28,8,30,757.0,85.0,3.1,13.0,414.0,219.71,148.41
2016,3,28,8,45,782.5,90.0,3.2,14.0,469.0,273.86,196.13
2016,3,28,9,0,808.0,95.0,3.3,15.0,524.0,330.15,245.73
2016,3,28,9,15,829.0,98.5,3.15,15.5,576.0,385.31,293.99
2016,3,28,9,30,850.0,102.0,3.0,16.0,628.0,441.56,341.76
2016,3,28,9,45,863.5,106.0,2.9,16.5,673.5,495.59,386.41
2016,3,28,10,0,877.0,110.0,2.8,17.0,719.0,552.37,431.47
2016,3,28,10,15,888.0,112.0,2.65,17.5,758.5,602.16,469.68
2016,3,28,10,30,899.0,114.0,2.5,18.0,798.0,650.93,505.75
2016,3,28,10,45,905.5,117.0,2.45,18.5,830.0,696.46,538.67
2016,3,28,11,0,912.0,120.0,2.4,19.0,862.0,740.18,569.32
2016,3,28,11,15,917.0,121.0,2.3,19.5,885.5,778.94,593.81
2016,3,28,11,30,922.0,122.0,2.2,20.0,909.0,815.38,616.17
2016,3,28,11,45,923.0,124.0,2.15,20.5,924.0,847.13,635.4
2016,3,28,12,0,924.0,126.0,2.1,21.0,939.0,876.03,652.52
2016,3,28,12,15,925.0,126.5,2.0,21.0,945.0,900.54,667.35
2016,3,28,12,30,926.0,127.0,1.9,21.0,951.0,921.97,680.06
2016,3,28,12,45,922.0,128.5,1.85,21.5,947.5,936.83,687.69
2016,3,28,13,0,918.0,130.0,1.8,22.0,944.0,948.33,693.22
2016,3,28,13,15,915.0,129.5,1.75,22.0,932.5,955.34,697.28
2016,3,28,13,30,912.0,129.0,1.7,22.0,921.0,958.94,699.3
2016,3,28,13,45,904.0,129.0,1.7,22.5,899.5,955.1,695.98
2016,3,28,14,0,896.0,129.0,1.7,23.0,878.0,947.89,690.73
2016,3,28,14,15,888.0,127.5,1.75,23.0,849.5,935.84,684.46
2016,3,28,14,30,880.0,126.0,1.8,23.0,821.0,920.58,676.23
2016,3,28,14,45,870.0,123.5,1.85,23.0,785.0,904.26,667.37
2016,3,28,15,0,860.0,121.0,1.9,23.0,749.0,880.26,653.45
2016,3,28,15,15,846.0,118.0,1.95,23.0,706.0,849.56,635.06
2016,3,28,15,30,832.0,115.0,2.0,23.0,663.0,816.44,614.91
2016,3,28,15,45,812.5,111.5,2.15,23.0,614.0,776.21,590.4
2016,3,28,16,0,793.0,108.0,2.3,23.0,565.0,734.33,564.22
2016,3,28,16,15,767.0,103.5,2.3,22.5,512.0,685.23,532.42
2016,3,28,16,30,741.0,99.0,2.3,22.0,459.0,638.21,500.86
2016,3,28,16,45,703.5,94.0,2.3,21.5,402.5,580.37,459.39
2016,3,28,17,0,666.0,89.0,2.3,21.0,346.0,523.55,417.34
2016,3,28,17,15,614.5,81.0,2.1,20.0,288.5,456.77,366.18
2016,3,28,17,30,563.0,73.0,1.9,19.0,231.0,393.08,315.5
2016,3,28,17,45,481.0,63.0,1.75,18.0,176.0,316.23,252.48
2016,3,28,18,0,399.0,53.0,1.6,17.0,121.0,246.31,192.98
2016,3,28,18,15,275.5,37.5,1.65,16.5,76.0,162.01,120.62
2016,3,28,18,30,152.0,22.0,1.7,16.0,31.0,85.74,33.74
2016,3,28,18,45,76.0,11.0,1.8,15.5,15.5,31.34,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,103.0,22.5,2.15,14.0,35.0,17.47,4.93
2016,3,29,7,0,206.0,45.0,2.5,15.0,70.0,34.64,24.12
2016,3,29,7,15,298.5,62.0,2.75,15.5,119.5,46.48,35.27
2016,3,29,7,30,391.0,79.0,3.0,16.0,169.0,57.66,45.49
2016,3,29,7,45,456.5,91.0,3.3,17.0,224.0,81.94,53.56
2016,3,29,8,0,522.0,103.0,3.6,18.0,279.0,125.92,78.73
2016,3,29,8,15,261.0,107.0,3.7,18.5,195.0,128.29,89.8
2016,3,29,8,30,0.0,111.0,3.8,19.0,111.0,105.7,82.01
2016,3,29,8,45,1.0,137.0,3.9,19.5,137.5,130.1,101.4
2016,3,29,9,0,2.0,163.0,4.0,20.0,164.0,154.72,120.61
2016,3,29,9,15,1.0,159.0,4.0,20.0,159.5,151.64,117.74
2016,3,29,9,30,0.0,155.0,4.0,20.0,155.0,148.14,114.58
2016,3,29,9,45,5.5,189.0,4.0,20.5,193.0,182.65,141.39
2016,3,29,10,0,11.0,223.0,4.0,21.0,231.0,217.79,168.3
2016,3,29,10,15,9.5,216.5,4.0,21.0,224.0,212.09,163.46
2016,3,29,10,30,8.0,210.0,4.0,21.0,217.0,206.03,158.45
2016,3,29,10,45,4.0,168.5,4.0,21.5,172.0,164.86,125.74
2016,3,29,11,0,0.0,127.0,4.0,22.0,127.0,122.76,92.26
2016,3,29,11,15,0.5,135.0,4.0,22.5,135.5,130.87,98.38
2016,3,29,11,30,1.0,143.0,4.0,23.0,144.0,139.05,104.48
2016,3,29,11,45,0.5,134.5,4.05,23.5,135.0,130.59,97.57
2016,3,29,12,0,0.0,126.0,4.1,24.0,126.0,122.05,90.67
2016,3,29,12,15,0.5,133.0,4.1,24.0,133.5,129.31,96.31
2016,3,29,12,30,1.0,140.0,4.1,24.0,141.0,136.62,101.98
2016,3,29,12,45,2.5,150.0,4.2,24.5,152.5,147.75,110.46
2016,3,29,13,0,4.0,160.0,4.3,25.0,164.0,158.96,118.97
2016,3,29,13,15,5.5,175.0,4.35,25.0,180.5,175.11,131.51
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,191.35,144.11
2016,3,29,13,45,3.5,155.0,4.45,25.0,158.5,153.98,115.3
2016,3,29,14,0,0.0,120.0,4.5,25.0,120.0,116.55,86.26
2016,3,29,14,15,0.0,121.0,4.55,25.0,121.0,117.54,87.18
2016,3,29,14,30,0.0,122.0,4.6,25.0,122.0,118.54,88.1
2016,3,29,14,45,0.0,90.5,4.65,25.5,90.5,87.66,63.87
2016,3,29,15,0,0.0,59.0,4.7,26.0,59.0,57.1,39.79
2016,3,29,15,15,9.0,149.0,4.7,25.5,155.5,153.11,115.97
2016,3,29,15,30,18.0,239.0,4.7,25.0,252.0,252.43,193.69
2016,3,29,15,45,9.0,170.5,4.7,25.0,177.0,175.04,133.75
2016,3,29,16,0,0.0,102.0,4.7,25.0,102.0,98.99,73.88
2016,3,29,16,15,7.5,138.5,4.5,24.5,142.5,141.72,108.64
2016,3,29,16,30,15.0,175.0,4.3,24.0,183.0,186.08,144.57
2016,3,29,16,45,11.0,155.0,4.15,24.0,160.5,163.11,126.61
2016,3,29,17,0,7.0,135.0,4.0,24.0,138.0,140.38,108.74
2016,3,29,17,15,3.5,113.5,3.75,23.5,115.0,116.54,89.9
2016,3,29,17,30,0.0,92.0,3.5,23.0,92.0,92.88,70.83
2016,3,29,17,45,0.0,70.0,3.25,22.5,70.0,70.44,52.41
2016,3,29,18,0,0.0,48.0,3.0,22.0,48.0,47.66,33.39
2016,3,29,18,15,0.0,30.5,3.15,21.5,30.5,29.67,18.05
2016,3,29,18,30,0.0,13.0,3.3,21.0,13.0,12.54,0.87
2016,3,29,18,45,0.0,6.5,3.45,20.5,6.5,6.39,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,5.3,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,10.6,3.37
2016,3,30,7,15,0.0,19.0,4.0,19.0,19.0,18.32,10.33
2016,3,30,7,30,0.0,27.0,4.1,19.0,27.0,26.05,17.28
2016,3,30,7,45,0.0,35.5,4.25,19.5,35.5,34.27,23.14
2016,3,30,8,0,0.0,44.0,4.4,20.0,44.0,42.49,29.93
2016,3,30,8,15,0.0,34.0,4.45,20.0,34.0,32.83,21.78
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,23.17,13.66
2016,3,30,8,45,0.0,53.0,4.55,20.0,53.0,51.22,36.8
2016,3,30,9,0,0.0,82.0,4.6,20.0,82.0,79.32,59.67
2016,3,30,9,15,0.0,68.5,4.75,20.0,68.5,66.25,48.78
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,53.19,37.97
2016,3,30,9,45,0.0,102.0,5.05,20.5,102.0,98.62,74.53
2016,3,30,10,0,0.0,149.0,5.2,21.0,149.0,143.2,109.75
2016,3,30,10,15,0.5,148.5,5.3,21.0,149.0,143.21,109.49
2016,3,30,10,30,1.0,148.0,5.4,21.0,149.0,143.23,109.3
2016,3,30,10,45,7.5,203.0,5.55,21.5,209.5,199.89,153.58
2016,3,30,11,0,14.0,258.0,5.7,22.0,270.0,257.1,197.54
2016,3,30,11,15,14.5,267.5,5.8,22.0,280.5,267.54,205.34
2016,3,30,11,30,15.0,277.0,5.9,22.0,291.0,278.02,213.25
2016,3,30,11,45,14.5,272.5,6.0,22.5,285.5,274.34,209.9
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,270.52,206.5
2016,3,30,12,15,15.5,282.5,6.05,23.5,296.0,286.62,218.34
2016,3,30,12,30,17.0,297.0,6.0,24.0,312.0,302.84,230.18
2016,3,30,12,45,20.0,316.5,6.0,24.5,334.5,325.38,246.81
2016,3,30,13,0,23.0,336.0,6.0,25.0,357.0,348.15,263.51
2016,3,30,13,15,98.0,392.5,5.9,25.0,479.0,477.95,362.59
2016,3,30,13,30,173.0,449.0,5.8,25.0,601.0,611.46,461.58
2016,3,30,13,45,236.0,428.5,5.7,25.5,630.5,651.56,491.4
2016,3,30,14,0,299.0,408.0,5.6,26.0,660.0,696.86,524.8
2016,3,30,14,15,247.0,402.5,5.45,26.0,606.0,638.97,482.09
2016,3,30,14,30,195.0,397.0,5.3,26.0,552.0,587.38,443.86
2016,3,30,14,45,208.5,376.5,5.2,26.5,536.0,577.97,437.47
2016,3,30,15,0,222.0,356.0,5.1,27.0,520.0,567.14,429.94
2016,3,30,15,15,392.5,284.5,5.0,26.5,553.5,640.54,490.09
2016,3,30,15,30,563.0,213.0,4.9,26.0,587.0,704.91,542.62
2016,3,30,15,45,481.0,221.0,4.8,26.0,524.0,635.07,490.57
2016,3,30,16,0,399.0,229.0,4.7,26.0,461.0,559.98,434.73
2016,3,30,16,15,569.0,162.0,4.45,25.5,459.0,607.56,475.28
2016,3,30,16,30,739.0,95.0,4.2,25.0,457.0,635.46,500.31
2016,3,30,16,45,710.5,88.5,4.0,25.0,402.5,581.63,459.66
2016,3,30,17,0,682.0,82.0,3.8,25.0,348.0,528.14,418.69
2016,3,30,17,15,633.5,75.5,3.4,24.0,291.5,463.88,369.31
2016,3,30,17,30,585.0,69.0,3.0,23.0,235.0,402.46,320.39
2016,3,30,17,45,515.0,59.0,2.6,22.5,181.0,330.0,260.45
2016,3,30,18,0,445.0,49.0,2.2,22.0,127.0,263.42,203.47
2016,3,30,18,15,320.5,36.0,2.25,21.5,81.0,179.52,132.27
2016,3,30,18,30,196.0,23.0,2.3,21.0,35.0,103.55,49.37
2016,3,30,18,45,98.0,11.5,2.35,20.5,17.5,38.11,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,14.5,42.0,14.84,5.02
2016,3,31,7,0,344.0,40.0,3.6,15.0,84.0,30.57,20.8
2016,3,31,7,15,442.0,51.0,3.7,15.5,137.0,37.03,27.06
2016,3,31,7,30,540.0,62.0,3.8,16.0,190.0,43.08,32.65
2016,3,31,7,45,612.0,67.5,3.95,17.0,249.5,72.56,39.69
2016,3,31,8,0,684.0,73.0,4.1,18.0,309.0,120.63,67.02
2016,3,31,8,15,725.0,78.0,4.3,19.0,367.5,174.87,108.05
2016,3,31,8,30,766.0,83.0,4.5,20.0,426.0,229.8,153.63
2016,3,31,8,45,804.0,84.5,4.7,21.0,484.5,284.91,201.12
2016,3,31,9,0,842.0,86.0,4.9,22.0,543.0,343.46,251.5
2016,3,31,9,15,862.5,89.0,4.8,22.5,595.5,403.78,303.0
2016,3,31,9,30,883.0,92.0,4.7,23.0,648.0,460.97,350.74
2016,3,31,9,45,901.5,93.0,4.6,23.5,696.0,516.02,395.44
2016,3,31,10,0,920.0,94.0,4.5,24.0,744.0,571.17,438.73
2016,3,31,10,15,930.5,96.0,4.45,24.0,784.0,622.47,478.85
2016,3,31,10,30,941.0,98.0,4.4,24.0,824.0,672.62,517.04
2016,3,31,10,45,948.5,99.5,4.35,24.5,856.5,718.93,550.57
2016,3,31,11,0,956.0,101.0,4.3,25.0,889.0,763.36,580.59
2016,3,31,11,15,961.5,102.0,4.2,25.0,913.5,803.78,607.63
2016,3,31,11,30,967.0,103.0,4.1,25.0,938.0,841.77,632.74
2016,3,31,11,45,968.5,104.5,4.1,25.5,953.0,874.44,653.19
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,904.14,671.49
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.5,928.86,687.45
2016,3,31,12,30,972.0,106.0,4.0,26.0,981.0,950.33,701.27
2016,3,31,12,45,971.5,105.5,4.0,26.5,978.0,966.64,710.59
2016,3,31,13,0,971.0,105.0,4.0,27.0,975.0,979.46,717.7
2016,3,31,13,15,969.0,104.5,3.9,27.0,963.5,987.38,722.51
2016,3,31,13,30,967.0,104.0,3.8,27.0,952.0,991.7,725.09
2016,3,31,13,45,963.0,103.0,3.75,27.0,931.5,990.08,724.24
2016,3,31,14,0,959.0,102.0,3.7,27.0,911.0,984.85,721.21
2016,3,31,14,15,953.0,100.5,3.65,27.0,882.5,973.72,714.45
2016,3,31,14,30,947.0,99.0,3.6,27.0,854.0,959.13,705.58
2016,3,31,14,45,935.5,99.0,3.55,27.0,817.0,937.93,692.45
2016,3,31,15,0,924.0,99.0,3.5,27.0,780.0,913.7,677.41
2016,3,31,15,15,912.0,97.0,3.4,26.5,737.0,884.01,659.74
2016,3,31,15,30,900.0,95.0,3.3,26.0,694.0,851.68,640.22
2016,3,31,15,45,885.0,91.5,3.2,26.0,644.5,812.84,614.87
2016,3,31,16,0,870.0,88.0,3.1,26.0,595.0,771.96,587.97
2016,3,31,16,15,847.0,84.5,2.9,25.5,540.5,727.85,559.15
2016,3,31,16,30,824.0,81.0,2.7,25.0,486.0,678.22,525.94
2016,3,31,16,45,791.5,77.0,2.55,24.5,428.5,621.09,486.02
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,564.38,444.28
2016,3,31,17,15,711.0,67.5,2.25,22.5,311.5,497.84,395.17
2016,3,31,17,30,663.0,62.0,2.1,21.0,252.0,436.61,347.78
2016,3,31,17,45,584.0,54.5,1.95,20.0,194.5,358.91,284.67
2016,3,31,18,0,505.0,47.0,1.8,19.0,137.0,287.87,224.48
2016,3,31,18,15,372.5,35.0,2.0,18.5,88.0,198.75,148.49
2016,3,31,18,30,240.0,23.0,2.2,18.0,39.0,118.93,61.9
2016,3,31,18,45,120.0,11.5,2.4,17.5,19.5,44.36,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,3.9,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,3.9,12.0,1.0,0.98,0.0
2016,4,1,6,45,0.0,8.0,3.95,12.5,8.0,7.71,0.2
2016,4,1,7,0,0.0,15.0,4.0,13.0,15.0,14.46,7.0
2016,4,1,7,15,0.0,24.5,4.2,13.0,24.5,23.64,15.46
2016,4,1,7,30,0.0,34.0,4.4,13.0,34.0,32.82,23.88
2016,4,1,7,45,0.0,44.5,4.6,13.5,44.5,42.98,31.22
2016,4,1,8,0,0.0,55.0,4.8,14.0,55.0,53.14,39.76
2016,4,1,8,15,0.0,60.0,5.05,14.0,60.0,57.98,43.74
2016,4,1,8,30,0.0,65.0,5.3,14.0,65.0,62.83,47.66
2016,4,1,8,45,0.0,56.5,5.55,14.5,56.5,54.61,40.46
2016,4,1,9,0,0.0,48.0,5.8,15.0,48.0,46.39,33.35
2016,4,1,9,15,1.0,108.5,5.75,15.0,109.0,104.97,81.85
2016,4,1,9,30,2.0,169.0,5.7,15.0,170.0,162.05,128.31
2016,4,1,9,45,3.5,180.0,5.7,15.5,182.5,173.56,136.99
2016,4,1,10,0,5.0,191.0,5.7,16.0,195.0,185.22,145.8
2016,4,1,10,15,10.0,226.0,5.6,16.0,234.0,221.46,174.52
2016,4,1,10,30,15.0,261.0,5.5,16.0,273.0,258.26,203.41
2016,4,1,10,45,15.5,271.0,5.45,16.0,284.0,269.29,211.75
2016,4,1,11,0,16.0,281.0,5.4,16.0,295.0,280.36,220.15
2016,4,1,11,15,18.0,296.0,5.4,16.0,311.5,297.29,233.2
2016,4,1,11,30,20.0,311.0,5.4,16.0,328.0,314.4,246.37
2016,4,1,11,45,18.5,305.0,5.45,16.5,321.0,308.8,241.37
2016,4,1,12,0,17.0,299.0,5.5,17.0,314.0,302.96,236.27
2016,4,1,12,15,14.5,268.0,5.55,17.0,281.0,271.89,212.02
2016,4,1,12,30,12.0,237.0,5.6,17.0,248.0,240.37,187.35
2016,4,1,12,45,6.0,167.5,5.65,17.5,173.0,167.91,129.76
2016,4,1,13,0,0.0,98.0,5.7,18.0,98.0,95.06,71.26
2016,4,1,13,15,4.0,146.5,5.7,18.0,150.0,145.97,112.23
2016,4,1,13,30,8.0,195.0,5.7,18.0,202.0,197.26,153.07
2016,4,1,13,45,169.0,298.0,5.75,18.0,441.0,457.99,361.73
2016,4,1,14,0,330.0,401.0,5.8,18.0,680.0,719.73,560.68
2016,4,1,14,15,178.5,357.0,5.8,17.5,507.5,530.48,416.4
2016,4,1,14,30,27.0,313.0,5.8,17.0,335.0,341.24,267.54
2016,4,1,14,45,66.5,334.0,5.8,17.0,384.5,399.84,315.36
2016,4,1,15,0,106.0,355.0,5.8,17.0,434.0,457.95,361.92
2016,4,1,15,15,261.5,313.0,5.8,16.5,492.0,561.92,448.39
2016,4,1,15,30,417.0,271.0,5.8,16.0,550.0,649.02,520.85
2016,4,1,15,45,528.0,223.0,5.8,15.5,549.5,677.08,547.28
2016,4,1,16,0,639.0,175.0,5.8,15.0,549.0,698.98,569.0
2016,4,1,16,15,643.5,145.5,5.7,14.5,492.5,650.52,534.02
2016,4,1,16,30,648.0,116.0,5.6,14.0,436.0,598.9,496.05
2016,4,1,16,45,572.5,126.0,5.55,14.0,384.5,535.41,444.78
2016,4,1,17,0,497.0,136.0,5.5,14.0,333.0,474.23,394.53
2016,4,1,17,15,449.0,121.5,5.15,13.5,278.0,409.69,341.6
2016,4,1,17,30,401.0,107.0,4.8,13.0,223.0,348.42,290.0
2016,4,1,17,45,351.0,87.5,4.5,12.5,172.5,284.1,234.59
2016,4,1,18,0,301.0,68.0,4.2,12.0,122.0,224.02,181.28
2016,4,1,18,15,200.5,47.5,3.95,11.5,78.0,148.19,114.45
2016,4,1,18,30,100.0,27.0,3.7,11.0,34.0,72.67,39.78
2016,4,1,18,45,50.0,13.5,3.45,11.0,17.0,27.14,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,10.81,0.0
2016,4,2,6,45,289.0,24.5,3.9,6.5,57.0,18.62,9.31
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,28.14,19.54
2016,4,2,7,15,548.5,46.5,3.95,8.0,156.0,32.56,23.96
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,36.72,27.87
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,80.3,42.69
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,132.05,75.03
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.0,185.45,117.4
2016,4,2,8,30,822.0,76.0,3.7,13.0,450.0,242.56,166.69
2016,4,2,8,45,847.5,79.5,3.6,14.5,507.0,299.34,216.88
2016,4,2,9,0,873.0,83.0,3.5,16.0,564.0,362.2,271.24
2016,4,2,9,15,891.5,85.5,3.35,16.5,616.0,418.96,320.57
2016,4,2,9,30,910.0,88.0,3.2,17.0,668.0,476.35,368.84
2016,4,2,9,45,923.5,90.5,3.1,17.5,714.5,531.65,413.99
2016,4,2,10,0,937.0,93.0,3.0,18.0,761.0,586.54,457.2
2016,4,2,10,15,946.5,94.5,3.05,18.5,801.0,637.52,496.56
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,687.21,533.81
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.0,733.69,567.72
2016,4,2,11,0,970.0,99.0,3.2,20.0,905.0,778.22,597.64
2016,4,2,11,15,975.0,100.0,3.25,20.0,929.0,818.64,625.29
2016,4,2,11,30,980.0,101.0,3.3,20.0,953.0,856.55,651.06
2016,4,2,11,45,981.5,102.0,3.35,20.5,968.0,888.97,671.67
2016,4,2,12,0,983.0,103.0,3.4,21.0,983.0,918.36,690.14
2016,4,2,12,15,984.0,103.5,3.4,21.0,989.5,943.69,706.83
2016,4,2,12,30,985.0,104.0,3.4,21.0,996.0,965.74,721.37
2016,4,2,12,45,984.0,104.0,3.45,21.0,993.0,982.13,732.55
2016,4,2,13,0,983.0,104.0,3.5,21.0,990.0,994.99,741.53
2016,4,2,13,15,980.5,103.5,3.5,21.0,978.0,1002.4,746.67
2016,4,2,13,30,978.0,103.0,3.5,21.0,966.0,1006.16,749.56
2016,4,2,13,45,973.0,102.5,3.5,21.0,945.0,1003.98,748.66
2016,4,2,14,0,968.0,102.0,3.5,21.0,924.0,998.17,745.54
2016,4,2,14,15,961.5,100.5,3.45,21.0,894.5,986.37,738.21
2016,4,2,14,30,955.0,99.0,3.4,21.0,865.0,971.1,728.71
2016,4,2,14,45,940.0,100.5,3.4,21.0,826.5,948.11,714.48
2016,4,2,15,0,925.0,102.0,3.4,21.0,788.0,922.22,698.36
2016,4,2,15,15,912.5,99.5,3.35,21.0,744.0,891.41,678.56
2016,4,2,15,30,900.0,97.0,3.3,21.0,700.0,857.97,656.92
2016,4,2,15,45,884.0,93.5,3.25,21.0,650.5,818.2,630.74
2016,4,2,16,0,868.0,90.0,3.2,21.0,601.0,781.03,606.24
2016,4,2,16,15,845.0,86.5,3.0,20.5,546.5,732.3,573.53
