Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,30,822.0,83.0,2.8,20.0,492.0,682.59,539.65
2016,4,2,16,45,790.5,78.5,2.6,20.0,434.0,625.44,497.92
2016,4,2,17,0,759.0,74.0,2.4,20.0,376.0,568.64,454.42
2016,4,2,17,15,712.5,68.5,2.05,18.5,316.5,502.74,404.46
2016,4,2,17,30,666.0,63.0,1.7,17.0,257.0,442.03,356.36
2016,4,2,17,45,592.5,55.0,1.4,16.0,199.5,365.91,293.6
2016,4,2,18,0,519.0,47.0,1.1,15.0,142.0,295.94,233.52
2016,4,2,18,15,391.5,35.5,1.1,14.5,92.0,208.01,157.95
2016,4,2,18,30,264.0,24.0,1.1,14.0,42.0,130.08,75.87
2016,4,2,18,45,132.0,12.0,1.15,13.5,21.0,48.64,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,11.8,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,58.0,19.81,10.45
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,29.72,20.57
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.0,34.47,25.24
2016,4,3,7,30,621.0,58.0,2.4,13.0,213.0,38.92,29.4
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.0,81.94,42.81
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,136.87,78.3
2016,4,3,8,15,769.0,75.5,2.5,16.0,392.0,189.52,119.62
2016,4,3,8,30,806.0,80.0,2.5,17.0,451.0,246.01,167.48
2016,4,3,8,45,832.5,84.0,2.5,18.5,507.5,302.69,216.41
2016,4,3,9,0,859.0,88.0,2.5,20.0,564.0,361.49,266.31
2016,4,3,9,15,878.0,91.0,2.4,20.5,616.5,422.22,317.29
2016,4,3,9,30,897.0,94.0,2.3,21.0,669.0,479.62,364.15
2016,4,3,9,45,911.0,96.5,2.2,21.5,715.5,534.54,407.54
2016,4,3,10,0,925.0,99.0,2.1,22.0,762.0,589.12,449.01
2016,4,3,10,15,935.5,100.5,2.05,22.0,802.0,640.14,487.57
2016,4,3,10,30,946.0,102.0,2.0,22.0,842.0,689.97,524.13
2016,4,3,10,45,953.0,104.0,2.0,22.5,874.5,736.49,556.61
2016,4,3,11,0,960.0,106.0,2.0,23.0,907.0,781.09,585.25
2016,4,3,11,15,965.0,107.0,2.05,23.0,931.0,821.13,611.72
2016,4,3,11,30,970.0,108.0,2.1,23.0,955.0,858.69,636.42
2016,4,3,11,45,973.0,108.5,2.2,23.5,970.5,891.52,657.07
2016,4,3,12,0,976.0,109.0,2.3,24.0,986.0,921.43,675.74
2016,4,3,12,15,977.0,109.5,2.35,24.0,992.0,946.57,692.14
2016,4,3,12,30,978.0,110.0,2.4,24.0,998.0,968.45,706.52
2016,4,3,12,45,977.0,110.0,2.5,24.5,995.0,984.7,716.44
2016,4,3,13,0,976.0,110.0,2.6,25.0,992.0,997.45,724.23
2016,4,3,13,15,973.5,109.5,2.6,25.0,980.0,1004.78,729.12
2016,4,3,13,30,971.0,109.0,2.6,25.0,968.0,1008.49,731.87
2016,4,3,13,45,967.0,108.0,2.65,25.0,947.5,1006.68,731.73
2016,4,3,14,0,963.0,107.0,2.7,25.0,927.0,1001.26,729.44
2016,4,3,14,15,956.5,105.5,2.7,25.0,897.5,989.47,722.71
2016,4,3,14,30,950.0,104.0,2.7,25.0,868.0,974.21,713.9
2016,4,3,14,45,941.0,102.5,2.7,25.0,831.0,953.38,701.54
2016,4,3,15,0,932.0,101.0,2.7,25.0,794.0,929.4,687.21
2016,4,3,15,15,919.5,98.5,2.65,24.5,750.5,898.36,669.1
2016,4,3,15,30,907.0,96.0,2.6,24.0,707.0,864.67,649.14
2016,4,3,15,45,891.0,93.0,2.6,24.0,657.0,825.18,624.16
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,783.7,597.59
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,740.19,569.16
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,691.06,536.3
2016,4,3,16,45,799.0,79.5,2.05,23.0,439.0,633.84,495.69
2016,4,3,17,0,768.0,75.0,1.9,23.0,381.0,576.92,453.18
2016,4,3,17,15,721.5,69.0,1.7,21.5,321.5,509.95,403.95
2016,4,3,17,30,675.0,63.0,1.5,20.0,262.0,448.12,356.39
2016,4,3,17,45,602.5,55.5,1.3,19.0,204.0,372.5,295.24
2016,4,3,18,0,530.0,48.0,1.1,18.0,146.0,302.88,236.46
2016,4,3,18,15,403.5,36.5,1.15,17.0,95.5,214.49,161.77
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,136.55,82.03
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,51.19,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,12.78,0.0
2016,4,4,6,45,269.5,27.5,3.55,11.0,60.0,20.99,11.68
2016,4,4,7,0,423.0,42.0,3.8,12.0,103.0,31.29,21.99
2016,4,4,7,15,512.0,52.0,3.8,13.0,159.0,36.82,27.29
2016,4,4,7,30,601.0,62.0,3.8,14.0,215.0,42.75,32.68
2016,4,4,7,45,657.5,68.5,3.85,15.0,274.0,87.14,46.64
2016,4,4,8,0,714.0,75.0,3.9,16.0,333.0,137.97,79.53
2016,4,4,8,15,751.0,80.0,4.05,17.0,392.0,193.72,123.82
2016,4,4,8,30,788.0,85.0,4.2,18.0,451.0,249.75,171.49
2016,4,4,8,45,815.0,89.0,4.35,19.0,507.0,305.64,220.4
2016,4,4,9,0,842.0,93.0,4.5,20.0,563.0,363.73,270.71
2016,4,4,9,15,861.0,96.0,4.35,20.5,615.0,419.72,318.65
2016,4,4,9,30,880.0,99.0,4.2,21.0,667.0,480.08,368.41
2016,4,4,9,45,894.5,101.5,4.1,22.0,713.0,534.42,411.48
2016,4,4,10,0,909.0,104.0,4.0,23.0,759.0,588.49,452.72
2016,4,4,10,15,919.0,106.0,3.85,23.5,798.5,638.93,490.59
2016,4,4,10,30,929.0,108.0,3.7,24.0,838.0,688.18,526.32
2016,4,4,10,45,936.0,109.5,3.55,24.5,869.5,733.52,558.12
2016,4,4,11,0,943.0,111.0,3.4,25.0,901.0,776.97,586.07
2016,4,4,11,15,948.0,112.0,3.3,25.5,925.0,816.37,610.63
2016,4,4,11,30,953.0,113.0,3.2,26.0,949.0,853.34,633.17
2016,4,4,11,45,955.5,114.0,3.1,26.5,963.5,885.7,652.29
2016,4,4,12,0,958.0,115.0,3.0,27.0,978.0,915.17,669.27
2016,4,4,12,15,959.0,115.0,2.9,27.0,984.0,939.38,683.97
2016,4,4,12,30,960.0,115.0,2.8,27.0,990.0,960.39,696.56
2016,4,4,12,45,959.5,115.0,2.7,27.5,987.0,976.76,704.74
2016,4,4,13,0,959.0,115.0,2.6,28.0,984.0,989.72,710.75
2016,4,4,13,15,956.0,114.5,2.5,28.0,972.0,996.4,714.23
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,999.53,715.58
2016,4,4,13,45,948.5,113.0,2.35,28.0,939.0,997.21,714.13
2016,4,4,14,0,944.0,112.0,2.3,28.0,918.0,991.34,710.62
2016,4,4,14,15,937.0,110.5,2.2,28.0,889.0,979.17,702.74
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,963.63,692.88
2016,4,4,14,45,921.0,107.0,2.05,28.0,823.0,942.49,680.11
2016,4,4,15,0,912.0,105.0,2.0,28.0,786.0,918.28,665.48
2016,4,4,15,15,899.5,102.5,1.95,28.0,742.5,887.61,646.71
2016,4,4,15,30,887.0,100.0,1.9,28.0,699.0,854.36,626.27
2016,4,4,15,45,870.5,97.0,1.85,28.0,649.5,814.98,601.67
2016,4,4,16,0,854.0,94.0,1.8,28.0,600.0,778.35,578.79
2016,4,4,16,15,831.0,90.5,1.7,27.5,545.5,729.94,548.27
2016,4,4,16,30,808.0,87.0,1.6,27.0,491.0,680.6,516.65
2016,4,4,16,45,777.5,82.0,1.55,26.5,433.5,623.91,478.78
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,567.54,438.94
2016,4,4,17,15,700.5,71.0,1.4,24.5,317.5,503.88,393.37
2016,4,4,17,30,654.0,65.0,1.3,23.0,259.0,440.54,345.89
2016,4,4,17,45,582.5,57.0,1.25,22.0,201.5,365.66,286.73
2016,4,4,18,0,511.0,49.0,1.2,21.0,144.0,296.71,229.62
2016,4,4,18,15,387.5,37.0,1.3,20.0,94.5,209.62,156.85
2016,4,4,18,30,264.0,25.0,1.4,19.0,45.0,133.36,81.54
2016,4,4,18,45,132.0,12.5,1.5,18.5,22.5,49.6,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.7,13.0,20.0,11.6,0.0
2016,4,5,6,45,300.5,28.5,3.05,14.0,65.0,21.7,12.34
2016,4,5,7,0,453.0,42.0,3.4,15.0,110.0,31.03,21.52
2016,4,5,7,15,539.5,51.0,3.3,15.5,166.0,35.7,26.04
2016,4,5,7,30,626.0,60.0,3.2,16.0,222.0,43.94,33.47
2016,4,5,7,45,678.5,66.5,3.15,17.0,281.5,89.73,46.81
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,144.87,83.63
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,197.95,125.7
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,254.76,173.74
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,310.66,222.23
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,368.58,271.81
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,428.65,322.41
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,485.32,369.08
2016,4,5,9,45,904.0,98.5,3.75,24.0,720.0,539.88,411.99
2016,4,5,10,0,918.0,101.0,3.8,25.0,766.0,594.09,453.1
2016,4,5,10,15,928.0,103.0,3.9,25.0,805.5,644.89,492.39
2016,4,5,10,30,938.0,105.0,4.0,25.0,845.0,694.46,529.91
2016,4,5,10,45,945.0,106.5,4.15,25.5,877.0,740.1,562.91
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,783.82,592.02
2016,4,5,11,15,957.0,109.0,4.4,26.0,932.5,823.46,619.03
2016,4,5,11,30,962.0,110.0,4.5,26.0,956.0,860.64,644.21
2016,4,5,11,45,965.0,110.5,4.6,26.5,971.0,893.1,665.05
2016,4,5,12,0,968.0,111.0,4.7,27.0,986.0,922.66,683.88
2016,4,5,12,15,968.5,111.5,4.75,27.0,991.5,947.05,700.25
2016,4,5,12,30,969.0,112.0,4.8,27.0,997.0,968.18,714.55
2016,4,5,12,45,968.0,111.5,4.9,27.0,994.0,983.65,725.55
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,995.65,734.4
2016,4,5,13,15,964.5,110.5,5.05,27.0,978.5,1002.74,739.75
2016,4,5,13,30,962.0,110.0,5.1,27.0,966.0,1006.26,742.88
2016,4,5,13,45,956.5,109.5,5.15,27.0,945.0,1003.42,741.92
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,997.02,738.75
2016,4,5,14,15,944.0,107.5,5.15,27.0,894.5,984.7,731.01
2016,4,5,14,30,937.0,106.0,5.1,27.0,865.0,968.98,721.14
2016,4,5,14,45,926.5,105.0,5.1,27.0,827.5,947.37,707.75
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,922.74,692.37
2016,4,5,15,15,903.5,101.5,5.0,26.5,746.0,891.9,673.47
2016,4,5,15,30,891.0,99.0,4.9,26.0,702.0,858.48,652.72
2016,4,5,15,45,756.5,129.5,4.8,26.0,616.0,768.09,590.11
2016,4,5,16,0,622.0,160.0,4.7,26.0,530.0,675.35,523.71
2016,4,5,16,15,716.0,123.0,4.5,25.5,512.0,685.14,534.39
2016,4,5,16,30,810.0,86.0,4.3,25.0,494.0,682.48,534.69
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,625.11,494.03
2016,4,5,17,0,744.0,78.0,4.0,24.0,378.0,568.24,451.73
2016,4,5,17,15,697.5,72.0,3.55,23.0,319.0,504.65,403.01
2016,4,5,17,30,651.0,66.0,3.1,22.0,260.0,441.35,352.8
2016,4,5,17,45,577.0,58.0,2.7,21.0,202.5,365.24,290.67
2016,4,5,18,0,503.0,50.0,2.3,20.0,145.0,295.3,231.32
2016,4,5,18,15,381.5,38.0,2.3,19.5,95.5,209.13,157.86
2016,4,5,18,30,260.0,26.0,2.3,19.0,46.0,134.2,84.39
2016,4,5,18,45,130.0,13.0,2.35,18.5,23.0,49.76,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,7.5,6.88,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,15.0,12.84,0.0
2016,4,6,6,45,122.5,37.5,3.0,15.5,54.5,30.85,20.04
2016,4,6,7,0,216.0,61.0,3.2,16.0,94.0,48.9,37.01
2016,4,6,7,15,136.0,83.0,3.45,16.5,106.5,68.51,54.76
2016,4,6,7,30,56.0,105.0,3.7,17.0,119.0,90.59,70.22
2016,4,6,7,45,84.5,128.5,4.0,17.5,156.5,117.32,89.76
2016,4,6,8,0,113.0,152.0,4.3,18.0,194.0,143.14,108.73
2016,4,6,8,15,145.0,177.5,4.65,18.5,240.5,178.81,136.18
2016,4,6,8,30,177.0,203.0,5.0,19.0,287.0,218.26,167.14
2016,4,6,8,45,479.0,155.5,5.4,20.0,418.5,270.07,201.3
2016,4,6,9,0,781.0,108.0,5.8,21.0,550.0,362.9,272.11
2016,4,6,9,15,803.5,111.5,5.95,21.0,602.0,417.56,319.62
2016,4,6,9,30,826.0,115.0,6.1,21.0,654.0,473.47,367.3
2016,4,6,9,45,594.5,216.5,6.25,21.5,618.0,489.33,381.19
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,486.31,377.61
2016,4,6,10,15,633.5,217.5,6.35,22.0,707.5,573.1,448.04
2016,4,6,10,30,904.0,117.0,6.3,22.0,833.0,687.05,538.42
2016,4,6,10,45,692.5,226.5,6.3,22.5,787.5,679.83,528.55
2016,4,6,11,0,481.0,336.0,6.3,23.0,742.0,658.78,507.55
2016,4,6,11,15,716.5,226.5,6.2,23.0,849.5,754.52,583.58
2016,4,6,11,30,952.0,117.0,6.1,23.0,957.0,862.43,662.24
2016,4,6,11,45,965.5,113.0,6.05,23.5,977.0,898.86,685.53
2016,4,6,12,0,979.0,109.0,6.0,24.0,997.0,932.91,707.24
2016,4,6,12,15,982.0,109.5,5.9,24.0,1005.0,959.62,724.85
2016,4,6,12,30,985.0,110.0,5.8,24.0,1013.0,983.14,740.25
2016,4,6,12,45,994.0,105.5,5.75,24.5,1013.5,1003.82,752.52
2016,4,6,13,0,1003.0,101.0,5.7,25.0,1014.0,1021.14,762.52
2016,4,6,13,15,1000.5,100.0,5.6,25.0,1002.0,1027.87,766.59
2016,4,6,13,30,998.0,99.0,5.5,25.0,990.0,1030.87,768.31
2016,4,6,13,45,999.0,95.5,5.45,25.5,970.5,1030.82,766.94
2016,4,6,14,0,1000.0,92.0,5.4,26.0,951.0,1026.98,763.2
2016,4,6,14,15,993.5,91.0,5.35,25.5,921.0,1015.09,757.28
2016,4,6,14,30,987.0,90.0,5.3,25.0,891.0,999.64,749.08
2016,4,6,14,45,963.5,96.5,5.25,25.0,850.0,973.55,732.23
2016,4,6,15,0,940.0,103.0,5.2,25.0,809.0,944.81,713.66
2016,4,6,15,15,927.5,100.5,5.05,25.0,764.0,913.4,692.61
2016,4,6,15,30,915.0,98.0,4.9,25.0,719.0,879.33,669.75
2016,4,6,15,45,904.5,93.0,4.8,25.0,670.0,841.66,644.65
2016,4,6,16,0,894.0,88.0,4.7,25.0,621.0,801.6,617.77
2016,4,6,16,15,871.5,84.5,4.4,24.5,565.5,756.66,587.4
2016,4,6,16,30,849.0,81.0,4.1,24.0,510.0,706.06,553.0
2016,4,6,16,45,823.5,75.5,3.8,23.5,452.0,650.4,514.2
2016,4,6,17,0,798.0,70.0,3.5,23.0,394.0,594.56,472.55
2016,4,6,17,15,754.0,65.0,2.95,22.0,333.5,528.63,421.92
2016,4,6,17,30,710.0,60.0,2.4,21.0,273.0,464.87,371.13
2016,4,6,17,45,643.5,53.0,1.9,20.0,214.5,390.35,310.07
2016,4,6,18,0,577.0,46.0,1.4,19.0,156.0,324.25,253.33
2016,4,6,18,15,455.5,35.5,1.35,18.0,104.0,235.84,178.46
2016,4,6,18,30,334.0,25.0,1.3,17.0,52.0,159.3,103.12
2016,4,6,18,45,167.0,12.5,1.3,16.5,26.0,60.1,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.5,10.5,10.32,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,19.61,0.0
2016,4,7,6,45,121.5,38.0,2.85,14.5,57.0,31.26,20.7
2016,4,7,7,0,243.0,55.0,3.2,16.0,93.0,41.43,30.57
2016,4,7,7,15,287.5,74.0,3.25,16.5,137.5,54.39,42.42
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,72.68,52.13
2016,4,7,7,45,363.0,109.5,3.4,18.0,228.0,109.49,72.88
2016,4,7,8,0,394.0,126.0,3.5,19.0,274.0,149.87,101.63
2016,4,7,8,15,370.0,154.5,3.65,20.0,310.5,193.61,138.13
2016,4,7,8,30,346.0,183.0,3.8,21.0,347.0,239.08,176.5
2016,4,7,8,45,608.0,138.0,4.0,22.0,468.0,294.3,215.12
2016,4,7,9,0,870.0,93.0,4.2,23.0,589.0,383.66,283.42
2016,4,7,9,15,739.0,142.5,4.2,23.5,589.5,419.17,316.26
2016,4,7,9,30,608.0,192.0,4.2,24.0,590.0,443.83,338.12
2016,4,7,9,45,534.5,236.5,4.2,25.0,604.5,479.04,364.88
2016,4,7,10,0,461.0,281.0,4.2,26.0,619.0,506.12,383.94
2016,4,7,10,15,708.5,192.0,4.15,26.0,741.5,596.97,454.42
2016,4,7,10,30,956.0,103.0,4.1,26.0,864.0,710.73,540.31
2016,4,7,10,45,959.5,106.0,4.1,26.5,894.5,755.98,571.42
2016,4,7,11,0,963.0,109.0,4.1,27.0,925.0,799.01,599.2
2016,4,7,11,15,967.0,110.0,4.1,27.5,948.0,838.15,623.97
2016,4,7,11,30,971.0,111.0,4.1,28.0,971.0,874.74,646.76
2016,4,7,11,45,955.0,123.0,4.1,28.5,980.0,902.67,663.54
2016,4,7,12,0,939.0,135.0,4.1,29.0,989.0,926.79,677.76
2016,4,7,12,15,787.0,228.5,4.0,29.0,947.0,911.59,666.75
2016,4,7,12,30,635.0,322.0,3.9,29.0,905.0,885.23,645.39
2016,4,7,12,45,588.5,345.5,3.85,29.0,884.5,880.94,641.26
2016,4,7,13,0,542.0,369.0,3.8,29.0,864.0,872.63,634.32
2016,4,7,13,15,527.5,367.5,3.65,29.0,844.5,866.47,629.61
2016,4,7,13,30,513.0,366.0,3.5,29.0,825.0,858.0,623.39
2016,4,7,13,45,554.0,337.5,3.4,29.0,823.0,871.85,634.07
2016,4,7,14,0,595.0,309.0,3.3,29.0,821.0,882.85,642.74
2016,4,7,14,15,529.5,316.5,3.15,29.0,761.0,829.42,605.55
2016,4,7,14,30,464.0,324.0,3.0,29.0,701.0,774.97,567.81
2016,4,7,14,45,498.5,295.5,2.9,29.0,685.0,772.86,568.39
2016,4,7,15,0,533.0,267.0,2.8,29.0,669.0,767.28,566.3
2016,4,7,15,15,679.5,193.0,2.65,28.5,675.5,809.33,600.11
2016,4,7,15,30,826.0,119.0,2.5,28.0,682.0,834.5,618.45
2016,4,7,15,45,787.0,119.5,2.4,28.0,625.0,782.16,583.73
2016,4,7,16,0,748.0,120.0,2.3,28.0,568.0,732.23,550.92
2016,4,7,16,15,759.5,111.0,2.1,27.5,530.0,706.91,535.34
2016,4,7,16,30,771.0,102.0,1.9,27.0,492.0,678.41,517.18
2016,4,7,16,45,734.0,97.0,1.75,27.0,434.0,618.74,474.61
2016,4,7,17,0,697.0,92.0,1.6,27.0,376.0,560.03,431.69
2016,4,7,17,15,648.5,85.0,1.45,25.5,317.5,493.62,384.17
2016,4,7,17,30,600.0,78.0,1.3,24.0,259.0,430.0,336.63
2016,4,7,17,45,525.0,68.0,1.2,23.0,202.0,353.11,276.3
2016,4,7,18,0,450.0,58.0,1.1,22.0,145.0,282.45,218.47
2016,4,7,18,15,334.5,43.5,1.15,21.0,96.0,198.0,148.57
2016,4,7,18,30,219.0,29.0,1.2,20.0,47.0,125.17,81.31
2016,4,7,18,45,109.5,14.5,1.25,19.5,23.5,45.79,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,10.81,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,20.56,0.0
2016,4,8,6,45,144.0,40.5,3.6,13.5,63.5,33.21,22.63
2016,4,8,7,0,288.0,59.0,3.8,14.0,105.0,44.55,33.63
2016,4,8,7,15,367.5,74.0,4.05,14.5,158.0,54.26,42.67
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,73.32,50.48
2016,4,8,7,45,395.5,112.0,4.55,16.0,238.0,115.66,77.06
2016,4,8,8,0,344.0,135.0,4.8,17.0,265.0,157.26,110.77
2016,4,8,8,15,427.5,142.0,5.1,17.5,329.5,195.66,139.25
2016,4,8,8,30,511.0,149.0,5.4,18.0,394.0,247.95,181.1
2016,4,8,8,45,533.0,161.0,5.7,19.0,442.5,294.94,221.13
2016,4,8,9,0,555.0,173.0,6.0,20.0,491.0,343.89,262.39
2016,4,8,9,15,525.0,202.5,5.95,20.5,525.0,388.69,300.32
2016,4,8,9,30,495.0,232.0,5.9,21.0,559.0,430.01,334.08
2016,4,8,9,45,501.5,248.0,5.85,21.5,598.0,474.48,369.17
2016,4,8,10,0,508.0,264.0,5.8,22.0,637.0,518.87,403.3
2016,4,8,10,15,429.0,313.5,5.7,22.5,640.0,541.6,418.95
2016,4,8,10,30,350.0,363.0,5.6,23.0,643.0,559.31,429.85
2016,4,8,10,45,324.0,386.5,5.5,23.5,653.0,580.33,443.74
2016,4,8,11,0,298.0,410.0,5.4,24.0,663.0,598.83,455.38
2016,4,8,11,15,276.0,427.5,5.3,24.0,667.0,612.54,464.34
2016,4,8,11,30,254.0,445.0,5.2,24.0,671.0,624.29,471.72
2016,4,8,11,45,337.5,420.5,5.1,24.5,725.5,681.48,513.76
2016,4,8,12,0,421.0,396.0,5.0,25.0,780.0,742.09,557.34
2016,4,8,12,15,331.5,432.5,4.8,25.0,736.5,712.25,532.57
2016,4,8,12,30,242.0,469.0,4.6,25.0,693.0,676.44,503.88
2016,4,8,12,45,287.0,458.0,4.45,25.5,722.0,716.84,532.16
2016,4,8,13,0,332.0,447.0,4.3,26.0,751.0,755.13,558.54
2016,4,8,13,15,225.5,450.5,4.2,26.0,656.0,662.21,490.87
2016,4,8,13,30,119.0,454.0,4.1,26.0,561.0,570.83,423.53
2016,4,8,13,45,119.0,443.0,4.0,26.0,548.5,563.02,418.64
2016,4,8,14,0,119.0,432.0,3.9,26.0,536.0,554.55,412.96
2016,4,8,14,15,106.5,413.5,3.9,26.0,504.0,518.68,387.65
2016,4,8,14,30,94.0,395.0,3.9,26.0,472.0,489.21,366.8
2016,4,8,14,45,185.0,375.5,3.9,26.0,518.0,560.01,421.72
2016,4,8,15,0,276.0,356.0,3.9,26.0,564.0,627.74,473.28
2016,4,8,15,15,190.0,337.5,3.9,25.5,477.5,522.0,396.52
2016,4,8,15,30,104.0,319.0,3.9,25.0,391.0,419.03,320.28
2016,4,8,15,45,227.5,283.5,3.95,25.0,425.0,488.96,377.41
2016,4,8,16,0,351.0,248.0,4.0,25.0,459.0,550.75,427.05
2016,4,8,16,15,515.5,185.5,3.9,24.5,464.0,604.01,471.7
2016,4,8,16,30,680.0,123.0,3.8,24.0,469.0,638.65,502.05
2016,4,8,16,45,643.0,116.5,3.75,23.5,413.5,580.69,459.69
2016,4,8,17,0,606.0,110.0,3.7,23.0,358.0,523.82,417.46
2016,4,8,17,15,555.5,100.5,3.3,22.0,301.5,457.19,366.42
2016,4,8,17,30,505.0,91.0,2.9,21.0,245.0,393.6,316.13
2016,4,8,17,45,423.0,80.0,2.5,20.0,190.0,315.08,252.24
2016,4,8,18,0,341.0,69.0,2.1,19.0,135.0,246.4,194.51
2016,4,8,18,15,241.5,50.0,2.05,18.5,89.0,169.09,128.92
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,102.09,67.73
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,35.82,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,13.5,2.0,1.97,0.0
2016,4,9,6,30,0.0,4.0,2.3,14.0,4.0,3.85,0.0
2016,4,9,6,45,0.0,12.0,2.55,14.5,12.0,11.57,4.24
2016,4,9,7,0,0.0,20.0,2.8,15.0,20.0,19.29,11.37
2016,4,9,7,15,0.0,30.0,2.85,15.5,30.0,28.95,20.14
2016,4,9,7,30,0.0,40.0,2.9,16.0,40.0,38.62,27.21
2016,4,9,7,45,0.0,51.0,2.95,16.5,51.0,49.27,36.13
2016,4,9,8,0,0.0,62.0,3.0,17.0,62.0,59.92,44.89
2016,4,9,8,15,0.0,42.5,3.2,17.5,42.5,41.05,28.86
2016,4,9,8,30,0.0,23.0,3.4,18.0,23.0,22.21,12.95
2016,4,9,8,45,44.0,139.5,3.6,18.5,164.5,143.38,111.35
2016,4,9,9,0,88.0,256.0,3.8,19.0,306.0,262.76,205.29
2016,4,9,9,15,44.0,154.0,3.9,19.5,179.0,162.69,126.07
2016,4,9,9,30,0.0,52.0,4.0,20.0,52.0,50.29,35.46
2016,4,9,9,45,15.5,173.5,4.15,20.5,185.0,173.99,134.49
2016,4,9,10,0,31.0,295.0,4.3,21.0,318.0,291.86,225.58
2016,4,9,10,15,21.0,265.5,4.35,21.5,282.0,265.44,204.17
2016,4,9,10,30,11.0,236.0,4.4,22.0,246.0,233.03,178.45
2016,4,9,10,45,8.5,210.0,4.5,22.5,218.0,207.67,158.37
2016,4,9,11,0,6.0,184.0,4.6,23.0,190.0,181.73,137.83
2016,4,9,11,15,3.0,130.0,4.6,23.0,133.0,128.04,95.87
2016,4,9,11,30,0.0,76.0,4.6,23.0,76.0,73.68,52.99
2016,4,9,11,45,1.5,114.0,4.7,23.5,115.5,111.67,82.79
2016,4,9,12,0,3.0,152.0,4.8,24.0,155.0,149.8,112.27
2016,4,9,12,15,57.5,310.5,4.85,24.0,364.0,352.46,268.39
2016,4,9,12,30,112.0,469.0,4.9,24.0,573.0,558.71,420.24
2016,4,9,12,45,177.5,468.0,4.95,24.5,632.0,624.97,468.49
2016,4,9,13,0,243.0,467.0,5.0,25.0,691.0,690.1,515.77
2016,4,9,13,15,538.0,320.0,5.0,25.0,806.5,831.75,625.17
2016,4,9,13,30,833.0,173.0,5.0,25.0,922.0,963.38,719.88
2016,4,9,13,45,586.0,290.0,5.05,25.0,811.5,857.07,644.04
2016,4,9,14,0,339.0,407.0,5.1,25.0,701.0,741.24,556.25
2016,4,9,14,15,275.0,406.5,5.1,25.0,640.0,682.62,514.15
2016,4,9,14,30,211.0,406.0,5.1,25.0,579.0,616.29,465.76
2016,4,9,14,45,229.5,384.5,5.15,25.0,564.5,610.28,463.39
2016,4,9,15,0,248.0,363.0,5.2,25.0,550.0,602.59,459.59
2016,4,9,15,15,495.0,259.5,5.2,25.0,607.0,719.8,553.11
2016,4,9,15,30,742.0,156.0,5.2,25.0,664.0,810.37,623.5
2016,4,9,15,45,721.5,151.0,5.2,25.0,616.0,769.42,595.29
2016,4,9,16,0,701.0,146.0,5.2,25.0,568.0,727.18,566.57
2016,4,9,16,15,673.5,140.0,5.05,24.5,516.0,677.55,531.98
2016,4,9,16,30,646.0,134.0,4.9,24.0,464.0,627.68,496.16
2016,4,9,16,45,613.0,125.0,4.8,23.5,409.5,570.88,454.51
2016,4,9,17,0,580.0,116.0,4.7,23.0,355.0,514.93,412.43
2016,4,9,17,15,529.5,106.5,4.4,22.5,299.0,446.55,359.0
2016,4,9,17,30,479.0,97.0,4.1,22.0,243.0,385.05,309.59
2016,4,9,17,45,410.0,83.5,3.8,22.0,190.0,313.5,250.29
2016,4,9,18,0,341.0,70.0,3.5,22.0,137.0,248.14,194.65
2016,4,9,18,15,238.0,52.0,3.55,21.5,91.0,170.54,129.17
2016,4,9,18,30,135.0,34.0,3.6,21.0,45.0,97.37,64.54
2016,4,9,18,45,67.5,17.0,3.65,20.5,22.5,36.4,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,11.3,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,19.3,4.53
2016,4,10,6,45,171.5,43.5,4.05,16.5,68.5,35.56,24.6
2016,4,10,7,0,279.0,64.0,4.2,17.0,111.0,48.28,36.55
2016,4,10,7,15,360.0,78.5,4.5,17.5,163.5,57.44,44.98
2016,4,10,7,30,441.0,93.0,4.8,18.0,216.0,80.41,53.67
2016,4,10,7,45,220.5,72.5,5.15,18.5,134.0,73.17,47.13
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,50.24,36.43
2016,4,10,8,15,0.0,81.5,5.65,19.5,81.5,78.75,59.82
2016,4,10,8,30,0.0,111.0,5.8,20.0,111.0,106.25,81.97
2016,4,10,8,45,0.0,132.5,5.95,21.0,132.5,126.41,97.64
2016,4,10,9,0,0.0,154.0,6.1,22.0,154.0,146.64,113.11
2016,4,10,9,15,1.0,162.0,6.1,22.5,162.5,154.96,119.1
2016,4,10,9,30,2.0,170.0,6.1,23.0,171.0,163.35,125.15
2016,4,10,9,45,18.0,236.0,6.15,23.5,249.0,233.16,179.25
2016,4,10,10,0,34.0,302.0,6.2,24.0,327.0,299.98,230.08
2016,4,10,10,15,20.0,244.5,6.2,24.5,260.0,245.44,187.28
2016,4,10,10,30,6.0,187.0,6.2,25.0,193.0,183.65,138.84
2016,4,10,10,45,111.0,308.5,6.2,25.5,404.0,366.9,280.57
2016,4,10,11,0,216.0,430.0,6.2,26.0,615.0,561.33,424.85
2016,4,10,11,15,346.0,401.0,6.2,26.0,706.5,643.62,487.33
2016,4,10,11,30,476.0,372.0,6.2,26.0,798.0,734.5,555.54
2016,4,10,11,45,301.0,420.5,6.2,26.0,691.5,653.4,492.6
2016,4,10,12,0,126.0,469.0,6.2,26.0,585.0,561.36,420.91
2016,4,10,12,15,134.0,463.0,6.1,25.5,587.5,569.12,427.76
2016,4,10,12,30,142.0,457.0,6.0,25.0,590.0,576.59,434.18
2016,4,10,12,45,81.0,392.0,5.95,25.0,467.5,459.19,346.94
2016,4,10,13,0,20.0,327.0,5.9,25.0,345.0,337.41,254.71
2016,4,10,13,15,22.5,337.5,5.7,25.0,358.0,350.98,265.14
2016,4,10,13,30,25.0,348.0,5.5,25.0,371.0,370.13,279.46
2016,4,10,13,45,73.5,392.0,5.3,25.0,457.0,462.28,349.36
2016,4,10,14,0,122.0,436.0,5.1,25.0,543.0,562.1,423.09
2016,4,10,14,15,62.0,295.0,5.25,25.0,349.5,354.52,269.8
2016,4,10,14,30,2.0,154.0,5.4,25.0,156.0,151.94,113.9
2016,4,10,14,45,27.0,244.5,5.6,25.5,265.5,271.34,206.94
2016,4,10,15,0,52.0,335.0,5.8,26.0,375.0,390.06,297.05
2016,4,10,15,15,81.5,329.0,5.85,26.0,387.5,410.51,313.91
2016,4,10,15,30,111.0,323.0,5.9,26.0,400.0,429.61,329.98
2016,4,10,15,45,68.0,276.5,5.95,26.0,322.5,342.81,264.01
2016,4,10,16,0,25.0,230.0,6.0,26.0,245.0,250.03,192.33
2016,4,10,16,15,307.0,188.5,5.9,25.5,347.0,442.51,350.08
2016,4,10,16,30,589.0,147.0,5.8,25.0,449.0,601.94,477.29
2016,4,10,16,45,297.5,143.5,5.7,25.0,296.0,365.48,291.61
2016,4,10,17,0,6.0,140.0,5.6,25.0,143.0,144.45,111.38
2016,4,10,17,15,194.0,126.5,5.3,24.5,187.0,263.08,210.39
2016,4,10,17,30,382.0,113.0,5.0,24.0,231.0,351.35,281.46
2016,4,10,17,45,304.0,97.0,4.7,23.5,179.0,270.24,214.97
2016,4,10,18,0,226.0,81.0,4.4,23.0,127.0,204.22,159.72
2016,4,10,18,15,148.0,57.0,4.35,22.5,83.5,135.23,101.8
2016,4,10,18,30,70.0,33.0,4.3,22.0,40.0,67.42,43.77
2016,4,10,18,45,35.0,16.5,4.25,21.5,20.0,26.49,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.98,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.93,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,5.3,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,8.67,1.88
2016,4,11,7,15,0.0,13.5,4.25,20.5,13.5,13.02,5.75
2016,4,11,7,30,0.0,18.0,4.5,21.0,18.0,17.36,8.87
2016,4,11,7,45,161.0,81.0,4.8,21.5,144.0,81.25,55.41
2016,4,11,8,0,322.0,144.0,5.1,22.0,270.0,165.96,116.61
2016,4,11,8,15,341.5,165.5,5.1,22.5,317.0,208.06,150.14
2016,4,11,8,30,361.0,187.0,5.1,23.0,364.0,252.34,186.18
2016,4,11,8,45,507.0,171.0,5.1,24.0,450.5,301.85,223.26
2016,4,11,9,0,653.0,155.0,5.1,25.0,537.0,369.69,275.9
2016,4,11,9,15,677.0,160.5,4.95,25.5,586.0,420.56,317.4
2016,4,11,9,30,701.0,166.0,4.8,26.0,635.0,473.05,359.06
2016,4,11,9,45,741.5,158.0,4.7,26.5,683.5,523.33,398.25
2016,4,11,10,0,782.0,150.0,4.6,27.0,732.0,578.62,440.07
2016,4,11,10,15,795.0,153.0,4.35,27.5,770.5,626.34,474.64
2016,4,11,10,30,808.0,156.0,4.1,28.0,809.0,673.48,507.85
2016,4,11,10,45,830.5,150.5,3.9,28.5,843.0,718.51,538.99
2016,4,11,11,0,853.0,145.0,3.7,29.0,877.0,763.11,568.07
2016,4,11,11,15,860.0,146.0,3.45,29.0,900.5,801.08,592.05
2016,4,11,11,30,867.0,147.0,3.2,29.0,924.0,836.56,613.93
2016,4,11,11,45,879.0,143.0,3.0,29.5,941.5,869.34,632.63
2016,4,11,12,0,891.0,139.0,2.8,30.0,959.0,899.94,649.5
2016,4,11,12,15,893.5,139.0,2.65,30.0,965.0,923.61,663.25
2016,4,11,12,30,896.0,139.0,2.5,30.0,971.0,944.4,675.06
2016,4,11,12,45,599.0,297.5,2.45,30.5,853.0,849.6,609.36
2016,4,11,13,0,302.0,456.0,2.4,31.0,735.0,738.98,526.75
2016,4,11,13,15,603.5,293.0,2.35,31.0,841.0,869.03,622.44
2016,4,11,13,30,905.0,130.0,2.3,31.0,947.0,986.76,698.68
2016,4,11,13,45,906.0,125.5,2.3,31.5,928.5,985.64,695.97
2016,4,11,14,0,907.0,121.0,2.3,32.0,910.0,981.08,692.41
2016,4,11,14,15,901.0,119.5,2.25,32.0,882.0,969.66,685.61
2016,4,11,14,30,895.0,118.0,2.2,32.0,854.0,955.0,676.96
2016,4,11,14,45,886.0,116.5,2.2,32.0,818.0,934.48,665.22
2016,4,11,15,0,877.0,115.0,2.2,32.0,782.0,911.04,651.72
2016,4,11,15,15,864.5,112.5,2.15,31.5,739.5,880.72,634.64
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,853.01,619.23
2016,4,11,15,45,842.0,104.0,2.05,31.0,649.5,816.13,596.42
2016,4,11,16,0,832.0,98.0,2.0,31.0,602.0,777.02,572.04
2016,4,11,16,15,809.5,94.5,1.85,30.5,548.5,729.26,541.91
2016,4,11,16,30,787.0,91.0,1.7,30.0,495.0,680.63,510.76
2016,4,11,16,45,759.5,85.0,1.55,29.5,439.5,625.19,473.92
2016,4,11,17,0,732.0,79.0,1.4,29.0,384.0,569.9,434.98
2016,4,11,17,15,687.5,73.5,1.2,28.5,325.5,508.02,389.53
2016,4,11,17,30,643.0,68.0,1.0,28.0,267.0,446.35,342.75
2016,4,11,17,45,574.0,60.0,0.8,27.5,210.5,372.3,285.04
2016,4,11,18,0,505.0,52.0,0.6,27.0,154.0,303.96,229.69
2016,4,11,18,15,391.0,40.5,0.5,26.5,104.0,219.85,161.46
2016,4,11,18,30,277.0,29.0,0.4,26.0,54.0,147.55,98.16
2016,4,11,18,45,138.5,14.5,0.35,25.5,27.0,55.13,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,12.29,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,19.45,7.48
2016,4,12,6,45,231.0,43.0,3.75,13.5,76.5,32.85,22.82
2016,4,12,7,0,336.0,61.0,3.8,14.0,120.0,45.53,34.7
2016,4,12,7,15,248.5,86.0,3.7,14.5,138.5,67.2,54.24
2016,4,12,7,30,161.0,111.0,3.6,15.0,157.0,97.87,73.61
2016,4,12,7,45,80.5,100.0,3.5,15.5,123.0,94.57,71.07
2016,4,12,8,0,0.0,89.0,3.4,16.0,89.0,85.26,66.24
2016,4,12,8,15,0.0,104.0,3.45,16.5,104.0,99.42,77.63
2016,4,12,8,30,0.0,119.0,3.5,17.0,119.0,113.62,88.84
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,107.13,83.02
2016,4,12,9,0,0.0,104.0,3.7,18.0,104.0,100.34,77.04
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,108.94,83.61
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,117.56,90.12
2016,4,12,9,45,0.0,115.0,3.7,19.5,115.0,111.03,84.46
2016,4,12,10,0,0.0,108.0,3.7,20.0,108.0,104.42,78.81
2016,4,12,10,15,0.0,113.5,3.65,20.5,113.5,109.71,82.7
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,115.02,86.58
2016,4,12,10,45,9.0,210.0,3.55,21.5,218.0,208.15,159.27
2016,4,12,11,0,18.0,301.0,3.5,22.0,317.0,301.67,230.09
2016,4,12,11,15,9.0,178.5,3.5,22.0,186.5,179.28,136.01
2016,4,12,11,30,0.0,56.0,3.5,22.0,56.0,54.28,37.74
2016,4,12,11,45,0.0,60.5,3.5,22.5,60.5,58.65,41.17
2016,4,12,12,0,0.0,65.0,3.5,23.0,65.0,63.03,44.52
2016,4,12,12,15,0.0,75.0,3.5,23.0,75.0,72.73,52.16
2016,4,12,12,30,0.0,85.0,3.5,23.0,85.0,82.44,59.8
2016,4,12,12,45,0.0,108.0,3.55,23.0,108.0,104.8,77.34
2016,4,12,13,0,0.0,131.0,3.6,23.0,131.0,127.22,94.85
2016,4,12,13,15,13.0,241.5,3.65,23.0,253.0,247.62,188.1
2016,4,12,13,30,26.0,352.0,3.7,23.0,375.0,375.27,284.05
2016,4,12,13,45,31.0,359.5,3.75,23.5,387.0,389.3,293.9
2016,4,12,14,0,36.0,367.0,3.8,24.0,399.0,403.39,304.17
2016,4,12,14,15,23.0,297.5,3.85,24.0,318.0,320.91,243.04
2016,4,12,14,30,10.0,228.0,3.9,24.0,237.0,232.93,176.68
2016,4,12,14,45,5.0,157.5,4.0,24.0,162.0,158.22,119.45
2016,4,12,15,0,0.0,87.0,4.1,24.0,87.0,84.26,61.54
2016,4,12,15,15,0.5,122.0,4.1,23.5,122.5,119.08,89.45
2016,4,12,15,30,1.0,157.0,4.1,23.0,158.0,154.52,117.8
2016,4,12,15,45,0.5,123.5,4.1,23.0,124.0,120.7,91.33
2016,4,12,16,0,0.0,90.0,4.1,23.0,90.0,87.1,64.8
2016,4,12,16,15,7.0,136.0,4.05,22.5,140.0,138.72,106.84
2016,4,12,16,30,14.0,182.0,4.0,22.0,190.0,192.42,150.36
2016,4,12,16,45,7.0,132.0,3.95,22.0,136.0,135.4,105.0
2016,4,12,17,0,0.0,82.0,3.9,22.0,82.0,79.51,59.85
2016,4,12,17,15,0.0,69.0,3.75,21.5,69.0,66.7,49.67
2016,4,12,17,30,0.0,56.0,3.6,21.0,56.0,54.11,39.46
2016,4,12,17,45,0.0,43.5,3.45,20.5,43.5,42.01,29.45
2016,4,12,18,0,0.0,31.0,3.3,20.0,31.0,29.92,19.27
2016,4,12,18,15,0.0,20.5,3.5,19.5,20.5,19.77,10.6
2016,4,12,18,30,0.0,10.0,3.7,19.0,10.0,9.64,1.78
2016,4,12,18,45,0.0,5.0,3.95,18.5,5.0,4.82,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
