Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.97,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.85,0.0
2016,4,13,6,45,0.0,8.5,2.9,14.5,8.5,8.19,1.45
2016,4,13,7,0,0.0,13.0,3.0,15.0,13.0,12.53,5.46
2016,4,13,7,15,0.0,19.0,3.0,15.0,19.0,18.32,10.74
2016,4,13,7,30,0.0,25.0,3.0,15.0,25.0,24.12,14.99
2016,4,13,7,45,0.0,57.5,3.0,15.5,57.5,55.56,41.6
2016,4,13,8,0,0.0,90.0,3.0,16.0,90.0,86.21,67.05
2016,4,13,8,15,0.0,75.5,2.95,16.5,75.5,73.0,55.66
2016,4,13,8,30,0.0,61.0,2.9,17.0,61.0,58.97,43.68
2016,4,13,8,45,0.0,68.0,2.85,17.5,68.0,65.76,49.04
2016,4,13,9,0,0.0,75.0,2.8,18.0,75.0,72.55,54.32
2016,4,13,9,15,0.0,104.5,2.75,18.0,104.5,100.92,77.24
2016,4,13,9,30,0.0,134.0,2.7,18.0,134.0,128.87,99.5
2016,4,13,9,45,5.5,184.0,2.65,18.5,188.5,178.85,138.79
2016,4,13,10,0,11.0,234.0,2.6,19.0,243.0,229.27,177.6
2016,4,13,10,15,13.5,254.5,2.6,19.5,265.5,251.04,193.67
2016,4,13,10,30,16.0,275.0,2.6,20.0,288.0,273.12,209.88
2016,4,13,10,45,29.0,325.0,2.6,20.5,350.0,327.67,250.68
2016,4,13,11,0,42.0,375.0,2.6,21.0,412.0,386.37,293.7
2016,4,13,11,15,58.0,404.5,2.6,21.0,456.0,429.8,325.56
2016,4,13,11,30,74.0,434.0,2.6,21.0,500.0,474.58,358.13
2016,4,13,11,45,46.5,379.5,2.6,21.5,421.5,404.37,305.36
2016,4,13,12,0,19.0,325.0,2.6,22.0,343.0,330.61,249.75
2016,4,13,12,15,17.0,307.0,2.65,22.0,323.5,312.56,236.54
2016,4,13,12,30,15.0,289.0,2.7,22.0,304.0,294.18,222.84
2016,4,13,12,45,13.5,260.5,2.75,22.5,274.0,265.73,201.16
2016,4,13,13,0,12.0,232.0,2.8,23.0,244.0,237.0,179.22
2016,4,13,13,15,11.5,232.0,2.8,23.0,243.5,236.92,179.29
2016,4,13,13,30,11.0,232.0,2.8,23.0,243.0,236.79,179.29
2016,4,13,13,45,12.5,250.5,2.8,23.5,262.5,256.82,194.27
2016,4,13,14,0,14.0,269.0,2.8,24.0,282.0,277.0,209.24
2016,4,13,14,15,16.0,278.5,2.75,24.0,292.5,288.81,218.32
2016,4,13,14,30,18.0,288.0,2.7,24.0,303.0,300.71,227.53
2016,4,13,14,45,51.5,324.0,2.65,24.0,364.0,377.03,285.81
2016,4,13,15,0,85.0,360.0,2.6,24.0,425.0,446.67,338.02
2016,4,13,15,15,462.0,236.0,2.5,23.5,559.0,669.56,511.43
2016,4,13,15,30,839.0,112.0,2.4,23.0,693.0,847.24,639.45
2016,4,13,15,45,825.0,107.5,2.35,23.0,645.5,809.03,612.93
2016,4,13,16,0,811.0,103.0,2.3,23.0,598.0,768.9,586.85
2016,4,13,16,15,788.0,99.0,2.2,22.5,545.0,720.81,555.63
2016,4,13,16,30,765.0,95.0,2.1,22.0,492.0,671.93,523.35
2016,4,13,16,45,734.5,90.0,2.05,22.0,436.0,616.32,484.3
2016,4,13,17,0,704.0,85.0,2.0,22.0,380.0,563.76,445.41
2016,4,13,17,15,659.0,78.5,1.8,21.5,323.0,499.22,396.49
2016,4,13,17,30,614.0,72.0,1.6,21.0,266.0,437.23,347.95
2016,4,13,17,45,546.5,64.0,1.4,20.5,210.0,365.07,289.74
2016,4,13,18,0,479.0,56.0,1.2,20.0,154.0,298.44,233.96
2016,4,13,18,15,371.0,43.5,1.15,19.0,105.0,216.5,165.45
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,145.68,102.39
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,65.75,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.0,12.78,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,42.0,20.35,9.68
2016,4,14,6,45,349.0,38.0,2.75,13.5,90.0,28.45,19.16
2016,4,14,7,0,472.0,50.0,3.0,14.0,138.0,35.96,26.32
2016,4,14,7,15,236.0,59.5,3.0,14.5,103.5,42.07,31.97
2016,4,14,7,30,0.0,69.0,3.0,15.0,69.0,66.07,50.61
2016,4,14,7,45,0.0,80.5,3.0,16.0,80.5,77.06,59.56
2016,4,14,8,0,0.0,92.0,3.0,17.0,92.0,88.05,68.28
2016,4,14,8,15,0.0,112.0,3.0,17.5,112.0,106.74,83.29
2016,4,14,8,30,0.0,132.0,3.0,18.0,132.0,125.49,98.1
2016,4,14,8,45,0.0,137.0,3.05,19.0,137.0,130.68,101.52
2016,4,14,9,0,0.0,142.0,3.1,20.0,142.0,135.76,104.84
2016,4,14,9,15,1.0,155.0,3.05,20.5,156.0,148.63,114.52
2016,4,14,9,30,2.0,168.0,3.0,21.0,170.0,161.64,124.22
2016,4,14,9,45,5.5,194.0,2.95,21.5,198.5,188.2,144.46
2016,4,14,10,0,9.0,220.0,2.9,22.0,227.0,215.19,164.75
2016,4,14,10,15,23.5,282.0,2.85,22.0,301.0,282.86,216.37
2016,4,14,10,30,38.0,344.0,2.8,22.0,375.0,348.18,265.16
2016,4,14,10,45,125.0,390.5,2.8,22.5,498.0,453.07,343.5
2016,4,14,11,0,212.0,437.0,2.8,23.0,621.0,567.76,426.45
2016,4,14,11,15,318.0,413.0,2.8,23.0,697.0,637.29,477.74
2016,4,14,11,30,424.0,389.0,2.8,23.0,773.0,713.81,533.43
2016,4,14,11,45,674.0,258.5,2.8,23.5,879.0,816.12,609.6
2016,4,14,12,0,924.0,128.0,2.8,24.0,985.0,924.94,681.96
2016,4,14,12,15,924.5,128.5,2.75,24.0,990.0,947.77,695.46
2016,4,14,12,30,925.0,129.0,2.7,24.0,995.0,967.53,707.71
2016,4,14,12,45,924.5,128.5,2.7,24.5,991.0,982.26,715.78
2016,4,14,13,0,924.0,128.0,2.7,25.0,987.0,993.71,721.83
2016,4,14,13,15,921.0,127.5,2.65,25.0,974.5,999.49,725.3
2016,4,14,13,30,918.0,127.0,2.6,25.0,962.0,1001.87,726.74
2016,4,14,13,45,913.5,125.5,2.6,25.0,941.0,998.42,725.07
2016,4,14,14,0,909.0,124.0,2.6,25.0,920.0,991.58,721.4
2016,4,14,14,15,901.5,122.5,2.55,25.0,890.5,978.59,713.43
2016,4,14,14,30,894.0,121.0,2.5,25.0,861.0,962.4,703.54
2016,4,14,14,45,885.0,118.5,2.5,25.0,824.5,940.69,690.63
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,916.06,675.87
2016,4,14,15,15,863.0,113.5,2.5,24.5,745.0,885.16,658.23
2016,4,14,15,30,850.0,111.0,2.5,24.0,702.0,856.98,642.33
2016,4,14,15,45,834.0,107.5,2.5,24.0,653.5,817.88,617.57
2016,4,14,16,0,818.0,104.0,2.5,24.0,605.0,776.96,591.38
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.5,728.59,560.39
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,679.41,528.28
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,623.13,489.07
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,569.97,449.94
2016,4,14,17,15,665.0,80.0,2.2,22.0,327.5,505.68,402.06
2016,4,14,17,30,620.0,74.0,2.0,21.0,270.0,443.91,354.33
2016,4,14,17,45,553.0,65.5,1.8,20.5,214.0,371.01,295.42
2016,4,14,18,0,486.0,57.0,1.6,20.0,158.0,303.58,238.85
2016,4,14,18,15,378.0,44.5,1.6,19.0,108.5,221.08,169.66
2016,4,14,18,30,270.0,32.0,1.6,18.0,59.0,149.63,106.18
2016,4,14,18,45,135.0,16.0,1.6,17.5,29.5,67.99,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.5,14.5,1.25,12.5,21.0,14.25,0.0
2016,4,15,6,30,165.0,29.0,1.5,13.0,42.0,22.51,11.89
2016,4,15,6,45,268.0,46.0,1.75,14.0,88.0,34.93,24.84
2016,4,15,7,0,371.0,63.0,2.0,15.0,134.0,46.69,35.71
2016,4,15,7,15,185.5,71.0,2.05,15.5,106.5,56.11,44.29
2016,4,15,7,30,0.0,79.0,2.1,16.0,79.0,74.83,57.75
2016,4,15,7,45,5.5,110.5,2.2,17.0,113.0,103.78,81.28
2016,4,15,8,0,11.0,142.0,2.3,18.0,147.0,133.54,104.86
2016,4,15,8,15,18.5,166.0,2.25,18.5,175.0,158.2,123.98
2016,4,15,8,30,26.0,190.0,2.2,19.0,203.0,183.83,143.66
2016,4,15,8,45,38.0,220.0,2.2,19.5,241.5,212.04,165.09
2016,4,15,9,0,50.0,250.0,2.2,20.0,280.0,246.38,191.13
2016,4,15,9,15,111.5,286.5,2.2,20.5,360.5,304.8,235.18
2016,4,15,9,30,173.0,323.0,2.2,21.0,441.0,374.16,287.06
2016,4,15,9,45,507.5,225.5,2.25,21.5,602.5,470.44,361.29
2016,4,15,10,0,842.0,128.0,2.3,22.0,764.0,603.49,462.11
2016,4,15,10,15,852.5,130.0,2.35,22.5,801.5,651.23,496.55
2016,4,15,10,30,863.0,132.0,2.4,23.0,839.0,699.65,531.04
2016,4,15,10,45,874.0,131.5,2.45,23.5,870.0,742.82,560.79
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,784.52,587.68
2016,4,15,11,15,890.5,132.0,2.55,24.5,923.0,821.65,611.15
2016,4,15,11,30,896.0,133.0,2.6,25.0,945.0,856.56,632.95
2016,4,15,11,45,894.5,136.5,2.7,25.5,957.5,885.56,651.04
2016,4,15,12,0,893.0,140.0,2.8,26.0,970.0,911.7,667.23
2016,4,15,12,15,893.5,140.5,2.85,26.0,975.0,933.86,681.76
2016,4,15,12,30,894.0,141.0,2.9,26.0,980.0,953.07,694.46
2016,4,15,12,45,893.5,140.5,3.0,26.5,976.0,967.36,703.06
2016,4,15,13,0,893.0,140.0,3.1,27.0,972.0,978.51,709.73
2016,4,15,13,15,890.0,139.5,3.2,27.0,959.5,984.08,714.32
2016,4,15,13,30,887.0,139.0,3.3,27.0,947.0,986.39,716.95
2016,4,15,13,45,881.5,138.0,3.4,27.0,926.0,982.53,715.7
2016,4,15,14,0,876.0,137.0,3.5,27.0,905.0,975.42,712.47
2016,4,15,14,15,868.5,135.0,3.55,27.0,876.0,962.2,705.0
2016,4,15,14,30,861.0,133.0,3.6,27.0,847.0,945.89,695.61
2016,4,15,14,45,852.5,129.5,3.7,27.0,811.0,929.45,686.52
2016,4,15,15,0,844.0,126.0,3.8,27.0,775.0,904.83,671.94
2016,4,15,15,15,830.5,123.5,3.8,27.0,732.0,874.19,652.76
2016,4,15,15,30,817.0,121.0,3.8,27.0,689.0,841.25,631.95
2016,4,15,15,45,796.0,118.5,3.85,27.0,640.5,800.0,605.48
2016,4,15,16,0,775.0,116.0,3.9,27.0,592.0,757.34,577.74
2016,4,15,16,15,751.0,111.5,3.9,26.5,539.0,711.75,548.44
2016,4,15,16,30,727.0,107.0,3.9,26.0,486.0,663.0,516.28
2016,4,15,16,45,691.5,102.0,3.9,25.5,430.0,605.5,475.73
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,548.97,434.43
2016,4,15,17,15,610.5,89.5,3.65,24.0,318.0,484.91,386.32
2016,4,15,17,30,565.0,82.0,3.4,23.0,262.0,423.47,338.55
2016,4,15,17,45,495.5,72.0,3.15,22.5,207.0,350.04,278.97
2016,4,15,18,0,426.0,62.0,2.9,22.0,152.0,282.35,222.21
2016,4,15,18,15,325.0,48.0,2.85,21.5,104.0,202.47,154.82
2016,4,15,18,30,224.0,34.0,2.8,21.0,56.0,135.31,95.62
2016,4,15,18,45,112.0,17.0,2.8,20.5,28.0,61.67,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.0,18.0,14.74,0.0
2016,4,16,6,30,66.0,30.0,3.7,16.0,36.0,24.94,14.01
2016,4,16,6,45,147.5,54.0,3.85,16.5,79.5,43.59,32.06
2016,4,16,7,0,229.0,78.0,4.0,17.0,123.0,61.47,48.33
2016,4,16,7,15,295.0,96.5,4.2,17.5,173.5,74.69,60.21
2016,4,16,7,30,361.0,115.0,4.4,18.0,224.0,105.57,72.07
2016,4,16,7,45,180.5,85.0,4.6,18.5,139.5,90.3,62.29
2016,4,16,8,0,0.0,55.0,4.8,19.0,55.0,53.14,38.78
2016,4,16,8,15,0.0,73.5,5.05,19.5,73.5,71.07,53.38
2016,4,16,8,30,0.0,92.0,5.3,20.0,92.0,88.82,67.59
2016,4,16,8,45,0.0,98.0,5.55,21.0,98.0,94.6,71.75
2016,4,16,9,0,0.0,104.0,5.8,22.0,104.0,100.37,75.86
2016,4,16,9,15,3.0,149.5,5.85,22.5,152.0,144.45,110.61
2016,4,16,9,30,6.0,195.0,5.9,23.0,200.0,188.66,144.89
2016,4,16,9,45,8.0,207.5,6.0,23.5,214.0,202.17,154.8
2016,4,16,10,0,10.0,220.0,6.1,24.0,228.0,215.89,164.87
2016,4,16,10,15,5.0,174.0,6.1,24.0,178.0,170.4,129.17
2016,4,16,10,30,0.0,128.0,6.1,24.0,128.0,123.65,92.35
2016,4,16,10,45,5.5,180.0,6.15,24.5,185.0,177.31,133.99
2016,4,16,11,0,11.0,232.0,6.2,25.0,242.0,231.41,175.26
2016,4,16,11,15,10.0,215.5,6.2,25.5,225.0,215.62,162.61
2016,4,16,11,30,9.0,199.0,6.2,26.0,208.0,199.58,149.91
2016,4,16,11,45,8.5,192.0,6.25,26.5,200.5,192.91,144.45
2016,4,16,12,0,8.0,185.0,6.3,27.0,193.0,186.14,138.94
2016,4,16,12,15,6.0,169.0,6.25,27.0,175.0,169.22,125.9
2016,4,16,12,30,4.0,153.0,6.2,27.0,157.0,152.12,112.72
2016,4,16,12,45,2.0,118.0,6.2,27.0,120.0,116.39,85.17
2016,4,16,13,0,0.0,83.0,6.2,27.0,83.0,80.53,57.34
2016,4,16,13,15,3.5,130.0,6.2,26.5,133.0,129.62,95.75
2016,4,16,13,30,7.0,177.0,6.2,26.0,183.0,179.02,134.21
2016,4,16,13,45,21.0,272.0,6.25,26.0,290.5,291.17,220.2
2016,4,16,14,0,35.0,367.0,6.3,26.0,398.0,402.74,304.08
2016,4,16,14,15,26.0,326.5,6.3,25.5,349.5,353.85,268.06
2016,4,16,14,30,17.0,286.0,6.3,25.0,301.0,297.83,226.46
2016,4,16,14,45,12.0,240.0,6.3,25.0,250.5,247.17,188.11
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,196.57,149.34
2016,4,16,15,15,16.5,231.0,6.2,25.0,243.5,242.67,185.72
2016,4,16,15,30,26.0,268.0,6.1,25.0,287.0,289.45,222.35
2016,4,16,15,45,14.5,220.5,6.1,25.0,231.0,230.95,177.35
2016,4,16,16,0,3.0,173.0,6.1,25.0,175.0,173.1,132.33
2016,4,16,16,15,157.5,193.5,5.9,24.5,276.0,328.15,259.42
2016,4,16,16,30,312.0,214.0,5.7,24.0,377.0,468.85,371.9
2016,4,16,16,45,214.5,196.5,5.55,23.5,303.0,363.65,289.52
2016,4,16,17,0,117.0,179.0,5.4,23.0,229.0,274.37,218.35
2016,4,16,17,15,103.0,155.0,5.2,22.5,194.0,235.88,188.24
2016,4,16,17,30,89.0,131.0,5.0,22.0,159.0,191.51,152.68
2016,4,16,17,45,69.0,106.0,4.85,22.0,125.0,150.93,119.14
2016,4,16,18,0,49.0,81.0,4.7,22.0,91.0,111.79,86.29
2016,4,16,18,15,25.5,57.0,4.65,21.5,62.0,73.81,54.32
2016,4,16,18,30,2.0,33.0,4.6,21.0,33.0,34.57,21.35
2016,4,16,18,45,1.0,16.5,4.6,21.0,16.5,16.48,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,9.83,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,19.3,9.69
2016,4,17,6,45,8.5,46.5,3.35,19.5,48.0,43.44,31.59
2016,4,17,7,0,17.0,73.0,3.5,20.0,76.0,66.47,52.09
2016,4,17,7,15,49.5,96.5,3.65,20.0,110.5,83.2,66.98
2016,4,17,7,30,82.0,120.0,3.8,20.0,145.0,108.99,82.45
2016,4,17,7,45,81.5,152.5,4.0,20.5,182.0,141.89,108.11
2016,4,17,8,0,81.0,185.0,4.2,21.0,219.0,175.29,134.53
2016,4,17,8,15,40.5,168.0,4.35,21.5,185.0,160.94,124.18
2016,4,17,8,30,0.0,151.0,4.5,22.0,151.0,142.73,110.38
2016,4,17,8,45,2.0,167.0,4.7,22.5,168.0,158.7,122.47
2016,4,17,9,0,4.0,183.0,4.9,23.0,185.0,174.91,134.63
2016,4,17,9,15,119.0,252.0,4.95,23.0,333.5,279.86,215.88
2016,4,17,9,30,234.0,321.0,5.0,23.0,482.0,403.74,310.68
2016,4,17,9,45,283.0,332.5,5.05,23.5,540.0,450.53,345.83
2016,4,17,10,0,332.0,344.0,5.1,24.0,598.0,505.7,387.1
2016,4,17,10,15,331.5,363.5,5.05,24.0,627.0,540.72,412.89
2016,4,17,10,30,331.0,383.0,5.0,24.0,656.0,575.23,437.95
2016,4,17,10,45,339.0,394.5,5.0,24.0,683.0,608.02,461.81
2016,4,17,11,0,347.0,406.0,5.0,24.0,710.0,640.75,485.39
2016,4,17,11,15,178.0,299.5,4.95,24.0,455.5,424.52,324.87
2016,4,17,11,30,9.0,193.0,4.9,24.0,201.0,193.85,146.11
2016,4,17,11,45,9.0,195.5,4.85,24.0,204.0,196.74,148.55
2016,4,17,12,0,9.0,198.0,4.8,24.0,207.0,199.61,150.67
2016,4,17,12,15,11.5,230.5,4.7,24.0,241.5,233.76,176.77
2016,4,17,12,30,14.0,263.0,4.6,24.0,276.0,268.18,202.81
2016,4,17,12,45,24.0,327.5,4.55,24.0,350.0,344.16,260.01
2016,4,17,13,0,34.0,392.0,4.5,24.0,424.0,419.5,315.7
2016,4,17,13,15,22.0,302.5,4.5,24.0,323.0,320.55,242.15
2016,4,17,13,30,10.0,213.0,4.5,24.0,222.0,217.25,164.11
2016,4,17,13,45,5.0,123.5,4.5,24.0,128.0,124.8,92.93
2016,4,17,14,0,0.0,34.0,4.5,24.0,34.0,32.94,20.58
2016,4,17,14,15,0.0,55.0,4.5,23.5,55.0,53.28,36.88
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,73.63,53.19
2016,4,17,14,45,0.0,104.5,4.55,23.0,104.5,101.4,75.27
2016,4,17,15,0,0.0,133.0,4.6,23.0,133.0,129.48,97.56
2016,4,17,15,15,9.5,193.0,4.7,23.0,200.0,197.96,151.84
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,267.87,206.65
2016,4,17,15,45,9.5,152.0,4.95,23.0,159.0,156.76,120.15
2016,4,17,16,0,0.0,51.0,5.1,23.0,51.0,49.31,34.36
2016,4,17,16,15,0.0,30.5,5.05,22.5,30.5,29.47,18.44
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,9.65,2.29
2016,4,17,16,45,0.0,10.0,5.0,22.0,10.0,9.65,2.32
2016,4,17,17,0,0.0,10.0,5.0,22.0,10.0,9.65,2.34
2016,4,17,17,15,0.0,8.5,4.85,21.5,8.5,8.2,1.17
2016,4,17,17,30,0.0,7.0,4.7,21.0,7.0,6.75,0.0
2016,4,17,17,45,0.0,5.5,4.55,21.0,5.5,5.3,0.0
2016,4,17,18,0,0.0,4.0,4.4,21.0,4.0,3.85,0.0
2016,4,17,18,15,0.0,2.5,4.25,20.5,2.5,2.41,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.0,2.8,16.0,2.0,1.97,0.0
2016,4,18,6,30,0.0,4.0,2.9,16.0,4.0,3.85,0.0
2016,4,18,6,45,0.0,8.5,3.05,16.0,8.5,8.19,1.49
2016,4,18,7,0,0.0,13.0,3.2,16.0,13.0,12.53,5.47
2016,4,18,7,15,0.0,18.0,3.3,16.5,18.0,17.36,9.82
2016,4,18,7,30,0.0,23.0,3.4,17.0,23.0,22.19,13.19
2016,4,18,7,45,0.0,20.5,3.5,17.5,20.5,19.78,11.09
2016,4,18,8,0,0.0,18.0,3.6,18.0,18.0,17.37,8.98
2016,4,18,8,15,0.0,38.0,3.6,18.5,38.0,36.7,25.05
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,56.06,40.89
2016,4,18,8,45,0.0,55.5,3.6,19.5,55.5,53.65,38.65
2016,4,18,9,0,0.0,53.0,3.6,20.0,53.0,51.25,36.46
2016,4,18,9,15,0.0,72.5,3.7,20.0,72.5,70.15,51.7
2016,4,18,9,30,0.0,92.0,3.8,20.0,92.0,89.07,66.81
2016,4,18,9,45,65.5,231.5,3.9,20.5,282.0,252.28,196.09
2016,4,18,10,0,131.0,371.0,4.0,21.0,472.0,415.98,320.43
2016,4,18,10,15,104.0,381.0,3.75,21.5,463.5,420.12,321.37
2016,4,18,10,30,77.0,391.0,3.5,22.0,455.0,417.84,317.87
2016,4,18,10,45,208.5,401.5,3.3,22.5,582.5,524.61,397.96
2016,4,18,11,0,340.0,412.0,3.1,23.0,710.0,641.97,482.69
2016,4,18,11,15,189.0,402.5,3.05,23.0,569.0,531.18,399.7
2016,4,18,11,30,38.0,393.0,3.0,23.0,428.0,407.73,306.06
2016,4,18,11,45,29.5,364.5,2.95,23.0,392.0,376.46,283.24
2016,4,18,12,0,21.0,336.0,2.9,23.0,356.0,343.3,258.52
2016,4,18,12,15,16.0,282.5,2.9,23.0,298.0,288.22,217.54
2016,4,18,12,30,11.0,229.0,2.9,23.0,240.0,232.41,175.53
2016,4,18,12,45,31.0,329.0,2.95,23.0,359.0,352.23,266.13
2016,4,18,13,0,51.0,429.0,3.0,23.0,478.0,472.54,354.04
2016,4,18,13,15,32.5,347.5,2.95,23.0,378.5,375.67,282.73
2016,4,18,13,30,14.0,266.0,2.9,23.0,279.0,273.34,206.55
2016,4,18,13,45,16.5,287.0,2.85,23.0,302.0,297.0,224.82
2016,4,18,14,0,19.0,308.0,2.8,23.0,325.0,320.86,242.82
2016,4,18,14,15,13.5,252.5,2.65,23.0,264.0,260.55,197.52
2016,4,18,14,30,8.0,197.0,2.5,23.0,203.0,200.23,151.78
2016,4,18,14,45,4.0,148.0,2.35,23.0,151.0,147.94,111.57
2016,4,18,15,0,0.0,99.0,2.2,23.0,99.0,95.98,70.95
2016,4,18,15,15,0.0,82.5,2.05,22.5,82.5,79.88,58.54
2016,4,18,15,30,0.0,66.0,1.9,22.0,66.0,63.87,46.01
2016,4,18,15,45,20.0,159.0,1.8,22.0,171.5,177.35,136.99
2016,4,18,16,0,40.0,252.0,1.7,22.0,277.0,294.03,227.55
2016,4,18,16,15,39.5,231.0,1.6,22.0,253.5,271.38,210.34
2016,4,18,16,30,39.0,210.0,1.5,22.0,230.0,248.56,193.44
2016,4,18,16,45,19.5,165.5,1.45,22.0,175.5,179.43,139.59
2016,4,18,17,0,0.0,121.0,1.4,22.0,121.0,119.83,92.2
2016,4,18,17,15,0.0,103.0,1.25,21.5,103.0,101.86,78.24
2016,4,18,17,30,0.0,85.0,1.1,21.0,85.0,83.82,63.86
2016,4,18,17,45,0.0,67.5,1.0,21.0,67.5,66.24,49.43
2016,4,18,18,0,0.0,50.0,0.9,21.0,50.0,48.54,34.65
2016,4,18,18,15,0.0,34.5,0.85,20.5,34.5,33.32,21.77
2016,4,18,18,30,0.0,19.0,0.8,20.0,19.0,18.33,8.91
2016,4,18,18,45,0.0,9.5,0.75,20.0,9.5,9.16,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.0,15.21,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,46.0,29.67,18.74
2016,4,19,6,45,204.5,56.0,1.85,17.5,91.5,45.16,33.5
2016,4,19,7,0,295.0,76.0,2.1,18.0,137.0,56.42,43.86
2016,4,19,7,15,147.5,75.5,2.05,18.0,106.0,60.49,47.71
2016,4,19,7,30,0.0,75.0,2.0,18.0,75.0,71.64,54.62
2016,4,19,7,45,29.0,121.5,2.0,18.5,134.0,112.99,87.3
2016,4,19,8,0,58.0,168.0,2.0,19.0,193.0,159.38,123.3
2016,4,19,8,15,29.0,125.0,1.95,19.5,137.5,122.62,94.23
2016,4,19,8,30,0.0,82.0,1.9,20.0,82.0,79.32,59.65
2016,4,19,8,45,24.5,168.5,1.85,20.5,183.5,164.48,127.26
2016,4,19,9,0,49.0,255.0,1.8,21.0,285.0,251.49,194.15
2016,4,19,9,15,41.0,266.0,1.75,21.5,292.5,262.29,201.45
2016,4,19,9,30,33.0,277.0,1.7,22.0,300.0,272.1,208.06
2016,4,19,9,45,116.0,325.0,1.7,22.5,413.0,359.19,273.31
2016,4,19,10,0,199.0,373.0,1.7,23.0,526.0,458.42,345.59
2016,4,19,10,15,110.0,337.5,1.7,23.0,422.5,382.37,288.57
2016,4,19,10,30,21.0,302.0,1.7,23.0,319.0,302.22,227.74
2016,4,19,10,45,16.5,271.5,1.7,23.5,285.5,271.99,204.83
2016,4,19,11,0,12.0,241.0,1.7,24.0,252.0,240.85,180.97
2016,4,19,11,15,11.5,237.5,1.7,24.0,248.5,237.94,178.72
2016,4,19,11,30,11.0,234.0,1.7,24.0,245.0,234.91,176.32
2016,4,19,11,45,31.5,332.5,1.75,24.5,362.5,347.69,259.8
2016,4,19,12,0,52.0,431.0,1.8,25.0,480.0,462.82,341.56
2016,4,19,12,15,31.5,325.0,1.8,25.0,355.0,344.91,256.21
2016,4,19,12,30,11.0,219.0,1.8,25.0,230.0,222.72,166.07
2016,4,19,12,45,10.5,212.0,1.8,25.0,222.5,215.86,161.31
2016,4,19,13,0,10.0,205.0,1.8,25.0,215.0,208.9,156.14
2016,4,19,13,15,11.5,232.0,1.8,25.0,243.5,237.11,177.42
2016,4,19,13,30,13.0,259.0,1.8,25.0,272.0,265.5,198.61
2016,4,19,13,45,37.0,335.0,1.8,25.0,369.0,370.57,276.59
2016,4,19,14,0,61.0,411.0,1.8,25.0,466.0,473.23,350.38
2016,4,19,14,15,125.0,414.5,1.85,24.5,521.0,547.0,405.3
2016,4,19,14,30,189.0,418.0,1.9,24.0,576.0,612.3,453.95
2016,4,19,14,45,97.5,305.5,1.95,24.0,387.0,408.48,307.87
2016,4,19,15,0,6.0,193.0,2.0,24.0,198.0,194.68,146.76
2016,4,19,15,15,9.0,211.5,2.05,24.0,218.5,216.24,164.28
2016,4,19,15,30,12.0,230.0,2.1,24.0,239.0,238.12,181.45
2016,4,19,15,45,9.0,208.5,2.15,24.0,215.0,213.96,163.3
2016,4,19,16,0,6.0,187.0,2.2,24.0,191.0,189.88,145.16
2016,4,19,16,15,3.0,167.0,2.2,23.5,169.0,167.46,128.36
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,145.19,111.43
2016,4,19,16,45,1.0,143.5,2.2,23.0,144.0,143.15,110.31
2016,4,19,17,0,2.0,140.0,2.2,23.0,141.0,141.37,109.33
2016,4,19,17,15,1.0,119.5,1.95,22.5,120.0,120.15,92.78
2016,4,19,17,30,0.0,99.0,1.7,22.0,99.0,98.94,75.94
2016,4,19,17,45,160.0,88.5,1.5,21.5,123.5,188.97,150.56
2016,4,19,18,0,320.0,78.0,1.3,21.0,148.0,253.0,199.55
2016,4,19,18,15,235.0,59.5,1.25,20.5,102.5,181.47,139.36
2016,4,19,18,30,150.0,41.0,1.2,20.0,57.0,112.21,80.62
2016,4,19,18,45,75.0,20.5,1.15,20.0,28.5,52.23,9.28
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,2.0,0.55,18.0,2.0,1.93,0.0
2016,4,20,6,30,0.0,4.0,0.6,18.0,4.0,3.85,0.0
2016,4,20,6,45,0.0,8.0,0.7,18.5,8.0,7.71,1.06
2016,4,20,7,0,0.0,12.0,0.8,19.0,12.0,11.57,4.54
2016,4,20,7,15,0.0,17.0,0.75,19.0,17.0,16.39,8.21
2016,4,20,7,30,0.0,22.0,0.7,19.0,22.0,21.23,12.29
2016,4,20,7,45,68.5,99.5,0.65,19.5,128.0,96.21,71.48
2016,4,20,8,0,137.0,177.0,0.6,20.0,234.0,176.4,132.62
2016,4,20,8,15,335.5,174.0,0.6,20.0,341.5,226.34,165.13
2016,4,20,8,30,534.0,171.0,0.6,20.0,449.0,297.07,216.37
2016,4,20,8,45,575.0,174.5,0.65,20.5,502.0,345.09,254.83
2016,4,20,9,0,616.0,178.0,0.7,21.0,555.0,396.35,295.39
2016,4,20,9,15,571.0,207.0,0.75,21.0,579.0,436.0,327.46
2016,4,20,9,30,526.0,236.0,0.8,21.0,603.0,470.03,354.12
2016,4,20,9,45,416.0,295.5,0.9,21.5,597.0,490.5,368.79
2016,4,20,10,0,306.0,355.0,1.0,22.0,591.0,503.17,376.54
2016,4,20,10,15,525.0,274.5,1.05,22.5,702.0,584.97,437.81
2016,4,20,10,30,744.0,194.0,1.1,23.0,813.0,684.61,509.89
2016,4,20,10,45,529.0,308.0,1.15,23.5,756.5,667.25,492.21
2016,4,20,11,0,314.0,422.0,1.2,24.0,700.0,633.29,463.31
2016,4,20,11,15,367.5,409.5,1.2,24.0,741.5,678.71,495.65
2016,4,20,11,30,421.0,397.0,1.2,24.0,783.0,725.54,527.83
2016,4,20,11,45,640.0,274.0,1.2,24.0,871.0,811.68,590.81
2016,4,20,12,0,859.0,151.0,1.2,24.0,959.0,902.32,650.18
2016,4,20,12,15,860.5,151.0,1.2,24.0,964.0,923.9,662.59
2016,4,20,12,30,862.0,151.0,1.2,24.0,969.0,942.71,674.12
2016,4,20,12,45,860.5,151.0,1.2,24.0,965.0,955.85,682.19
2016,4,20,13,0,859.0,151.0,1.2,24.0,961.0,965.97,688.54
2016,4,20,13,15,856.0,150.5,1.15,24.0,948.5,971.09,691.06
2016,4,20,13,30,853.0,150.0,1.1,24.0,936.0,973.09,691.79
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,969.45,690.05
2016,4,20,14,0,846.0,145.0,1.1,24.0,895.0,962.66,686.53
2016,4,20,14,15,838.0,143.0,1.1,24.0,866.0,954.5,682.33
2016,4,20,14,30,830.0,141.0,1.1,24.0,837.0,937.97,672.98
2016,4,20,14,45,832.5,131.5,1.1,24.0,804.0,920.22,663.04
2016,4,20,15,0,835.0,122.0,1.1,24.0,771.0,899.21,651.08
2016,4,20,15,15,821.5,119.5,1.15,23.5,729.0,868.52,634.88
2016,4,20,15,30,808.0,117.0,1.2,23.0,687.0,835.58,617.05
2016,4,20,15,45,789.0,114.0,1.3,23.0,638.5,795.46,593.54
2016,4,20,16,0,770.0,111.0,1.4,23.0,590.0,753.87,568.54
2016,4,20,16,15,746.5,107.0,1.45,23.0,538.5,706.48,538.45
2016,4,20,16,30,723.0,103.0,1.5,23.0,487.0,661.06,509.15
2016,4,20,16,45,689.5,98.0,1.55,23.0,432.0,604.84,470.61
2016,4,20,17,0,656.0,93.0,1.6,23.0,377.0,549.49,430.86
2016,4,20,17,15,612.0,86.5,1.45,22.5,321.5,487.21,384.39
2016,4,20,17,30,568.0,80.0,1.3,22.0,266.0,427.44,338.34
2016,4,20,17,45,501.5,71.5,1.2,21.5,212.5,356.65,282.29
2016,4,20,18,0,435.0,63.0,1.1,21.0,159.0,291.29,228.59
2016,4,20,18,15,339.5,50.0,1.1,20.5,111.5,213.18,163.65
2016,4,20,18,30,244.0,37.0,1.1,20.0,64.0,147.52,106.96
2016,4,20,18,45,122.0,18.5,1.1,20.0,32.0,69.07,18.74
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.37,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,13.5,0.75,20.5,13.5,13.02,5.28
2016,4,21,8,0,0.0,22.0,0.8,21.0,22.0,21.23,12.07
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,26.07,16.01
2016,4,21,8,30,0.0,32.0,0.8,21.0,32.0,30.91,19.92
2016,4,21,8,45,0.0,50.5,0.85,21.5,50.5,48.82,34.4
2016,4,21,9,0,0.0,69.0,0.9,22.0,69.0,66.74,48.65
2016,4,21,9,15,0.0,97.5,0.9,22.0,97.5,94.32,70.5
2016,4,21,9,30,0.0,126.0,0.9,22.0,126.0,121.41,91.62
2016,4,21,9,45,82.5,252.0,0.95,22.5,316.0,277.59,211.82
2016,4,21,10,0,165.0,378.0,1.0,23.0,506.0,443.89,332.65
2016,4,21,10,15,317.0,354.0,1.0,23.0,614.0,527.08,392.91
2016,4,21,10,30,469.0,330.0,1.0,23.0,722.0,623.34,461.78
2016,4,21,10,45,648.5,244.0,1.05,23.5,806.0,695.47,513.95
2016,4,21,11,0,828.0,158.0,1.1,24.0,890.0,779.59,572.21
2016,4,21,11,15,833.5,159.5,1.15,24.0,911.5,815.58,594.94
2016,4,21,11,30,839.0,161.0,1.2,24.0,933.0,849.57,616.81
2016,4,21,11,45,856.5,152.0,1.3,24.5,949.5,879.98,635.77
2016,4,21,12,0,874.0,143.0,1.4,25.0,966.0,909.8,654.31
2016,4,21,12,15,875.0,143.5,1.5,25.0,971.0,931.61,669.01
2016,4,21,12,30,876.0,144.0,1.6,25.0,976.0,950.58,682.06
2016,4,21,12,45,580.5,307.0,1.7,25.0,858.0,854.93,618.6
2016,4,21,13,0,285.0,470.0,1.8,25.0,740.0,743.85,537.48
2016,4,21,13,15,325.0,448.0,1.85,25.0,751.5,766.48,555.61
2016,4,21,13,30,365.0,426.0,1.9,25.0,763.0,787.83,571.74
2016,4,21,13,45,605.0,287.0,2.0,25.0,830.5,886.9,646.39
2016,4,21,14,0,845.0,148.0,2.1,25.0,898.0,971.6,704.12
2016,4,21,14,15,837.5,146.0,2.15,25.0,869.0,958.53,696.18
2016,4,21,14,30,830.0,144.0,2.2,25.0,840.0,942.46,687.37
2016,4,21,14,45,820.5,140.5,2.25,25.0,804.5,920.04,674.48
2016,4,21,15,0,811.0,137.0,2.3,25.0,769.0,894.91,659.82
2016,4,21,15,15,796.5,134.0,2.3,24.5,726.5,863.33,641.64
2016,4,21,15,30,782.0,131.0,2.3,24.0,684.0,829.61,621.88
2016,4,21,15,45,767.0,125.5,2.3,24.0,636.5,790.83,597.26
2016,4,21,16,0,752.0,120.0,2.3,24.0,589.0,750.38,571.25
2016,4,21,16,15,573.0,160.0,2.2,23.5,499.5,635.0,490.09
2016,4,21,16,30,394.0,200.0,2.1,23.0,410.0,524.12,407.69
2016,4,21,16,45,516.5,149.5,2.05,23.0,393.5,539.33,423.02
2016,4,21,17,0,639.0,99.0,2.0,23.0,377.0,546.22,430.49
2016,4,21,17,15,594.5,91.5,1.9,22.5,321.5,483.15,382.96
2016,4,21,17,30,550.0,84.0,1.8,22.0,266.0,422.66,336.3
2016,4,21,17,45,484.5,74.5,1.7,21.5,212.0,351.99,279.99
2016,4,21,18,0,419.0,65.0,1.6,21.0,158.0,286.66,226.06
2016,4,21,18,15,325.0,51.5,1.55,20.5,111.0,209.49,161.49
2016,4,21,18,30,231.0,38.0,1.5,20.0,64.0,144.34,105.2
2016,4,21,18,45,115.5,19.0,1.5,20.0,32.0,68.23,22.58
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.5,16.0,1.8,13.5,33.5,12.03,0.0
2016,4,22,6,30,339.0,32.0,2.1,14.0,67.0,24.35,15.05
2016,4,22,6,45,441.0,42.0,2.4,15.0,118.0,30.36,21.06
2016,4,22,7,0,543.0,52.0,2.7,16.0,169.0,35.96,26.26
2016,4,22,7,15,607.0,59.5,2.6,16.5,226.5,50.63,29.5
2016,4,22,7,30,671.0,67.0,2.5,17.0,284.0,96.74,51.03
2016,4,22,7,45,711.5,72.5,2.45,18.0,342.0,148.66,87.25
2016,4,22,8,0,752.0,78.0,2.4,19.0,400.0,201.57,129.5
2016,4,22,8,15,781.5,82.5,2.35,19.5,457.5,255.27,175.49
2016,4,22,8,30,811.0,87.0,2.3,20.0,515.0,311.8,224.31
2016,4,22,8,45,831.5,91.0,2.25,21.0,568.5,367.36,271.48
2016,4,22,9,0,852.0,95.0,2.2,22.0,622.0,424.28,318.29
2016,4,22,9,15,868.0,98.0,2.25,22.5,672.0,483.09,365.75
2016,4,22,9,30,884.0,101.0,2.3,23.0,722.0,538.31,409.12
2016,4,22,9,45,895.0,103.5,2.4,23.5,765.5,590.38,449.06
2016,4,22,10,0,906.0,106.0,2.5,24.0,809.0,641.78,487.34
2016,4,22,10,15,915.0,108.0,2.55,24.0,846.0,690.55,523.48
2016,4,22,10,30,924.0,110.0,2.6,24.0,883.0,738.01,557.58
2016,4,22,10,45,929.0,112.0,2.65,24.0,912.5,781.04,586.46
2016,4,22,11,0,934.0,114.0,2.7,24.0,942.0,822.04,613.76
2016,4,22,11,15,938.5,115.0,2.7,24.0,963.5,859.49,638.14
2016,4,22,11,30,943.0,116.0,2.7,24.0,985.0,894.52,660.76
2016,4,22,11,45,945.5,116.0,2.75,24.5,998.5,924.31,678.89
2016,4,22,12,0,948.0,116.0,2.8,25.0,1012.0,951.27,695.11
2016,4,22,12,15,948.5,116.5,2.8,25.0,1016.0,973.96,709.5
2016,4,22,12,30,949.0,117.0,2.8,25.0,1020.0,993.54,721.93
2016,4,22,12,45,947.0,117.0,2.8,25.5,1015.5,1007.08,729.13
2016,4,22,13,0,945.0,117.0,2.8,26.0,1011.0,1017.27,734.3
2016,4,22,13,15,942.0,116.5,2.75,26.0,997.5,1022.62,737.48
2016,4,22,13,30,939.0,116.0,2.7,26.0,984.0,1024.52,738.62
2016,4,22,13,45,933.5,115.5,2.7,26.0,962.0,1020.58,736.66
2016,4,22,14,0,928.0,115.0,2.7,26.0,940.0,1013.24,732.71
2016,4,22,14,15,921.0,113.5,2.65,25.5,910.5,1000.08,726.14
2016,4,22,14,30,914.0,112.0,2.6,25.0,881.0,983.68,717.6
2016,4,22,14,45,903.5,110.5,2.6,25.0,844.0,960.9,704.05
2016,4,22,15,0,893.0,109.0,2.6,25.0,807.0,935.25,688.69
2016,4,22,15,15,880.5,106.5,2.5,25.0,763.0,904.04,668.82
2016,4,22,15,30,868.0,104.0,2.4,25.0,719.0,870.4,647.35
2016,4,22,15,45,851.5,101.0,2.35,25.0,670.0,830.65,622.08
2016,4,22,16,0,835.0,98.0,2.3,25.0,621.0,794.05,598.83
2016,4,22,16,15,813.0,94.5,2.15,24.5,567.5,746.13,567.9
2016,4,22,16,30,791.0,91.0,2.0,24.0,514.0,697.34,535.96
2016,4,22,16,45,762.0,86.5,1.85,24.0,458.0,641.96,497.72
2016,4,22,17,0,733.0,82.0,1.7,24.0,402.0,586.88,457.73
2016,4,22,17,15,691.0,76.5,1.5,23.5,344.5,525.77,412.28
2016,4,22,17,30,649.0,71.0,1.3,23.0,287.0,464.67,365.44
2016,4,22,17,45,588.0,63.5,1.15,22.5,230.5,393.95,309.8
2016,4,22,18,0,527.0,56.0,1.0,22.0,174.0,328.11,255.9
2016,4,22,18,15,427.0,45.5,1.0,21.0,123.0,247.78,189.87
2016,4,22,18,30,327.0,35.0,1.0,20.0,72.0,177.4,129.52
2016,4,22,18,45,163.5,17.5,1.05,19.0,36.0,83.88,33.1
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
