Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,7.37,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.83,0.9
2016,5,13,6,15,61.0,42.0,2.4,18.0,51.5,36.13,24.77
2016,5,13,6,30,106.0,69.0,2.4,18.0,87.0,57.2,44.02
2016,5,13,6,45,158.5,95.0,2.4,18.5,133.0,76.87,61.63
2016,5,13,7,0,211.0,121.0,2.4,19.0,179.0,98.6,73.27
2016,5,13,7,15,258.0,142.5,2.4,19.5,229.0,133.8,95.77
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,174.16,124.49
2016,5,13,7,45,345.0,181.0,2.4,21.0,330.5,214.86,155.12
2016,5,13,8,0,385.0,198.0,2.4,22.0,382.0,259.78,189.98
2016,5,13,8,15,417.0,211.5,2.4,22.5,432.5,303.66,224.97
2016,5,13,8,30,449.0,225.0,2.4,23.0,483.0,346.62,259.2
2016,5,13,8,45,471.0,238.0,2.4,23.5,530.5,392.24,295.15
2016,5,13,9,0,493.0,251.0,2.4,24.0,578.0,439.79,331.79
2016,5,13,9,15,514.0,260.0,2.35,24.5,622.0,485.11,365.87
2016,5,13,9,30,535.0,269.0,2.3,25.0,666.0,531.86,400.13
2016,5,13,9,45,558.5,272.0,2.25,25.5,707.0,576.02,431.78
2016,5,13,10,0,582.0,275.0,2.2,26.0,748.0,621.38,463.49
2016,5,13,10,15,595.0,280.0,2.1,26.0,781.5,662.32,491.91
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,702.0,518.86
2016,5,13,10,45,625.5,283.0,1.95,26.5,843.5,739.35,543.11
2016,5,13,11,0,643.0,281.0,1.9,27.0,872.0,776.52,566.73
2016,5,13,11,15,516.0,352.0,1.85,27.0,832.5,762.56,553.22
2016,5,13,11,30,389.0,423.0,1.8,27.0,793.0,739.45,533.75
2016,5,13,11,45,349.0,449.0,1.75,27.5,784.5,742.8,533.34
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,743.59,530.94
2016,5,13,12,15,318.0,474.0,1.65,28.0,785.0,761.87,542.72
2016,5,13,12,30,327.0,473.0,1.6,28.0,794.0,779.47,553.85
2016,5,13,12,45,216.0,481.0,1.6,28.0,693.0,686.26,489.78
2016,5,13,13,0,105.0,489.0,1.6,28.0,592.0,587.41,421.07
2016,5,13,13,15,128.0,487.5,1.6,28.0,611.0,617.1,442.76
2016,5,13,13,30,151.0,486.0,1.6,28.0,630.0,642.11,460.32
2016,5,13,13,45,186.5,473.0,1.6,28.0,646.5,667.09,478.43
2016,5,13,14,0,222.0,460.0,1.6,28.0,663.0,691.01,495.81
2016,5,13,14,15,255.5,437.5,1.6,28.0,664.5,709.23,509.4
2016,5,13,14,30,289.0,415.0,1.6,28.0,666.0,718.5,517.29
2016,5,13,14,45,422.0,349.0,1.6,28.0,699.0,781.41,563.84
2016,5,13,15,0,555.0,283.0,1.6,28.0,732.0,831.56,601.09
2016,5,13,15,15,532.0,270.5,1.55,28.0,682.5,787.82,572.3
2016,5,13,15,30,509.0,258.0,1.5,28.0,633.0,743.12,543.53
2016,5,13,15,45,428.0,266.0,1.5,28.0,567.5,669.73,493.76
2016,5,13,16,0,347.0,274.0,1.5,28.0,502.0,591.43,439.84
2016,5,13,16,15,268.0,262.5,1.45,27.5,430.0,506.28,380.52
2016,5,13,16,30,189.0,251.0,1.4,27.0,358.0,417.08,316.63
2016,5,13,16,45,251.0,216.5,1.35,27.0,344.0,426.87,326.63
2016,5,13,17,0,313.0,182.0,1.3,27.0,330.0,421.96,325.02
2016,5,13,17,15,338.0,163.5,1.2,26.5,305.0,405.54,314.02
2016,5,13,17,30,363.0,145.0,1.1,26.0,280.0,386.16,300.22
2016,5,13,17,45,314.0,127.0,1.0,25.5,230.0,323.62,252.31
2016,5,13,18,0,265.0,109.0,0.9,25.0,180.0,265.29,206.51
2016,5,13,18,15,203.5,87.0,0.9,24.5,133.5,200.73,154.75
2016,5,13,18,30,142.0,65.0,0.9,24.0,87.0,141.93,106.53
2016,5,13,18,45,84.0,40.0,0.9,24.0,52.0,80.17,55.22
2016,5,13,19,0,26.0,15.0,0.9,24.0,17.0,25.19,1.16
2016,5,13,19,15,13.0,7.5,0.95,23.5,8.5,10.61,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,19.5,8.5,8.36,0.0
2016,5,14,6,0,0.0,17.0,1.7,20.0,17.0,16.41,2.87
2016,5,14,6,15,25.0,38.5,1.7,20.5,43.0,35.11,23.73
2016,5,14,6,30,50.0,60.0,1.7,21.0,69.0,53.32,40.19
2016,5,14,6,45,71.5,84.0,1.7,21.5,101.5,69.46,54.53
2016,5,14,7,0,93.0,108.0,1.7,22.0,134.0,91.35,68.22
2016,5,14,7,15,115.5,130.5,1.65,22.5,169.5,118.76,87.57
2016,5,14,7,30,138.0,153.0,1.6,23.0,205.0,148.81,109.66
2016,5,14,7,45,124.5,178.0,1.55,24.0,231.0,176.69,131.69
2016,5,14,8,0,111.0,203.0,1.5,25.0,257.0,203.32,152.54
2016,5,14,8,15,117.0,229.0,1.5,25.0,291.5,235.21,177.15
2016,5,14,8,30,123.0,255.0,1.5,25.0,326.0,267.89,202.09
2016,5,14,8,45,71.5,247.0,1.5,25.5,289.0,254.26,191.98
2016,5,14,9,0,20.0,239.0,1.5,26.0,252.0,234.19,176.45
2016,5,14,9,15,18.0,245.5,1.45,26.0,258.5,241.17,181.34
2016,5,14,9,30,16.0,252.0,1.4,26.0,265.0,247.84,185.85
2016,5,14,9,45,16.0,260.5,1.4,26.0,273.5,257.25,192.48
2016,5,14,10,0,16.0,269.0,1.4,26.0,282.0,266.61,199.05
2016,5,14,10,15,19.5,297.5,1.3,26.0,314.0,296.99,220.94
2016,5,14,10,30,23.0,326.0,1.2,26.0,346.0,327.78,242.74
2016,5,14,10,45,19.0,307.0,1.15,26.0,324.0,308.59,228.24
2016,5,14,11,0,15.0,288.0,1.1,26.0,302.0,288.75,213.52
2016,5,14,11,15,14.5,280.5,1.0,25.5,294.5,282.24,208.93
2016,5,14,11,30,14.0,273.0,0.9,25.0,287.0,275.57,204.17
2016,5,14,11,45,17.0,307.5,0.8,25.0,324.5,312.3,230.57
2016,5,14,12,0,20.0,342.0,0.7,25.0,362.0,349.37,256.52
2016,5,14,12,15,30.0,384.5,0.65,25.0,414.5,403.02,294.08
2016,5,14,12,30,40.0,427.0,0.6,25.0,467.0,456.66,330.74
2016,5,14,12,45,31.0,392.0,0.6,25.0,423.0,416.05,302.07
2016,5,14,13,0,22.0,357.0,0.6,25.0,379.0,370.22,270.2
2016,5,14,13,15,17.0,293.5,0.65,24.5,310.0,303.5,223.76
2016,5,14,13,30,12.0,230.0,0.7,24.0,241.0,236.39,175.74
2016,5,14,13,45,6.0,138.0,0.8,24.0,143.5,140.21,103.87
2016,5,14,14,0,0.0,46.0,0.9,24.0,46.0,44.59,29.72
2016,5,14,14,15,0.0,42.0,1.0,23.5,42.0,40.7,26.84
2016,5,14,14,30,0.0,38.0,1.1,23.0,38.0,36.81,23.84
2016,5,14,14,45,0.0,52.5,1.25,23.0,52.5,50.85,35.08
2016,5,14,15,0,0.0,67.0,1.4,23.0,67.0,64.89,46.31
2016,5,14,15,15,0.0,52.0,1.45,22.5,52.0,50.33,34.88
2016,5,14,15,30,0.0,37.0,1.5,22.0,37.0,35.79,23.35
2016,5,14,15,45,0.0,56.5,1.6,22.0,56.5,54.66,38.66
2016,5,14,16,0,0.0,76.0,1.7,22.0,76.0,73.54,53.96
2016,5,14,16,15,0.0,109.5,1.65,21.5,109.5,106.42,80.62
2016,5,14,16,30,0.0,143.0,1.6,21.0,143.0,140.54,108.27
2016,5,14,16,45,0.0,81.0,1.6,21.0,81.0,78.35,58.57
2016,5,14,17,0,0.0,19.0,1.6,21.0,19.0,18.34,9.57
2016,5,14,17,15,0.0,16.5,1.65,20.5,16.5,15.92,7.65
2016,5,14,17,30,0.0,14.0,1.7,20.0,14.0,13.51,5.69
2016,5,14,17,45,0.0,11.5,1.75,20.0,11.5,11.09,3.68
2016,5,14,18,0,0.0,9.0,1.8,20.0,9.0,8.68,1.64
2016,5,14,18,15,0.0,6.5,2.05,19.5,6.5,6.26,0.0
2016,5,14,18,30,0.0,4.0,2.3,19.0,4.0,3.85,0.0
2016,5,14,18,45,0.0,2.5,2.55,19.0,2.5,2.41,0.0
2016,5,14,19,0,0.0,1.0,2.8,19.0,1.0,0.96,0.0
2016,5,14,19,15,0.0,0.5,2.9,18.5,0.5,0.49,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,14.0,5.5,5.41,0.0
2016,5,15,6,0,0.0,11.0,2.7,14.0,11.0,10.61,0.44
2016,5,15,6,15,0.0,29.5,2.7,14.0,29.5,28.45,18.78
2016,5,15,6,30,0.0,48.0,2.7,14.0,48.0,45.4,34.46
2016,5,15,6,45,2.0,70.5,2.75,14.5,71.0,65.4,52.55
2016,5,15,7,0,4.0,93.0,2.8,15.0,94.0,85.68,67.02
2016,5,15,7,15,31.0,120.5,2.8,15.0,132.0,109.1,85.5
2016,5,15,7,30,58.0,148.0,2.8,15.0,170.0,138.93,108.71
2016,5,15,7,45,69.5,174.0,2.85,15.5,204.5,167.93,131.62
2016,5,15,8,0,81.0,200.0,2.9,16.0,239.0,198.41,155.66
2016,5,15,8,15,130.0,228.0,2.9,16.5,299.0,238.54,186.33
2016,5,15,8,30,179.0,256.0,2.9,17.0,359.0,288.51,224.98
2016,5,15,8,45,119.0,270.5,2.95,17.5,341.5,288.88,225.86
2016,5,15,9,0,59.0,285.0,3.0,18.0,324.0,287.2,224.29
2016,5,15,9,15,106.0,320.0,2.95,18.5,396.5,346.28,269.25
2016,5,15,9,30,153.0,355.0,2.9,19.0,469.0,405.94,313.91
2016,5,15,9,45,140.0,375.5,2.9,19.5,484.0,426.14,327.86
2016,5,15,10,0,127.0,396.0,2.9,20.0,499.0,445.09,340.71
2016,5,15,10,15,121.5,413.0,2.85,20.0,515.5,464.89,354.7
2016,5,15,10,30,116.0,430.0,2.8,20.0,532.0,484.16,368.14
2016,5,15,10,45,89.5,429.5,2.8,20.5,509.5,473.49,358.6
2016,5,15,11,0,63.0,429.0,2.8,21.0,487.0,457.42,345.22
2016,5,15,11,15,41.5,382.0,2.7,21.0,421.0,399.76,302.26
2016,5,15,11,30,20.0,335.0,2.6,21.0,355.0,340.14,257.49
2016,5,15,11,45,20.5,341.5,2.55,21.5,362.0,348.12,262.96
2016,5,15,12,0,21.0,348.0,2.5,22.0,369.0,356.1,268.17
2016,5,15,12,15,22.0,357.0,2.45,22.0,379.0,366.99,276.04
2016,5,15,12,30,23.0,366.0,2.4,22.0,389.0,377.9,283.94
2016,5,15,12,45,29.0,388.0,2.35,22.0,416.5,410.19,307.57
2016,5,15,13,0,35.0,410.0,2.3,22.0,444.0,440.13,329.24
2016,5,15,13,15,27.5,373.5,2.3,22.0,400.5,398.22,298.7
2016,5,15,13,30,20.0,337.0,2.3,22.0,357.0,350.1,263.62
2016,5,15,13,45,18.5,321.5,2.3,22.0,339.5,333.83,251.97
2016,5,15,14,0,17.0,306.0,2.3,22.0,322.0,317.4,240.05
2016,5,15,14,15,20.5,316.0,2.3,22.0,334.5,331.33,250.89
2016,5,15,14,30,24.0,326.0,2.3,22.0,347.0,345.32,261.68
2016,5,15,14,45,46.0,348.5,2.3,22.0,386.5,398.84,302.39
2016,5,15,15,0,68.0,371.0,2.3,22.0,426.0,444.48,336.81
2016,5,15,15,15,76.0,355.5,2.3,22.0,414.0,436.01,331.42
2016,5,15,15,30,84.0,340.0,2.3,22.0,402.0,426.9,325.86
2016,5,15,15,45,87.0,318.5,2.3,22.0,379.0,406.19,311.58
2016,5,15,16,0,90.0,297.0,2.3,22.0,356.0,384.95,296.86
2016,5,15,16,15,45.0,210.5,2.25,21.5,240.0,252.87,196.61
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,121.18,92.66
2016,5,15,16,45,0.0,76.5,2.15,21.0,76.5,73.99,55.07
2016,5,15,17,0,0.0,29.0,2.1,21.0,29.0,28.0,17.56
2016,5,15,17,15,0.0,25.0,1.95,20.5,25.0,24.13,14.48
2016,5,15,17,30,0.0,21.0,1.8,20.0,21.0,20.26,11.35
2016,5,15,17,45,0.0,17.5,1.7,20.0,17.5,16.88,8.54
2016,5,15,18,0,0.0,14.0,1.6,20.0,14.0,13.5,5.7
2016,5,15,18,15,0.0,10.5,1.45,19.5,10.5,10.12,2.84
2016,5,15,18,30,0.0,7.0,1.3,19.0,7.0,6.74,0.0
2016,5,15,18,45,0.0,4.0,1.15,19.0,4.0,3.85,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.96,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.49,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.0,1.55,17.5,8.0,7.86,0.0
2016,5,16,6,0,0.0,16.0,1.8,18.0,16.0,15.44,3.61
2016,5,16,6,15,2.0,36.0,2.05,18.0,36.5,34.01,23.18
2016,5,16,6,30,4.0,56.0,2.3,18.0,57.0,52.0,39.61
2016,5,16,6,45,17.5,78.0,2.55,18.5,83.0,71.39,56.92
2016,5,16,7,0,31.0,100.0,2.8,19.0,109.0,88.65,67.88
2016,5,16,7,15,15.5,105.0,3.0,19.0,109.5,99.04,76.46
2016,5,16,7,30,0.0,110.0,3.2,19.0,110.0,103.63,80.65
2016,5,16,7,45,0.0,108.5,3.4,19.5,108.5,103.29,79.95
2016,5,16,8,0,0.0,107.0,3.6,20.0,107.0,102.51,78.86
2016,5,16,8,15,0.0,106.5,3.7,20.0,106.5,102.41,78.48
2016,5,16,8,30,0.0,106.0,3.8,20.0,106.0,102.16,77.99
2016,5,16,8,45,0.5,133.0,3.9,20.5,133.5,127.79,98.16
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,153.48,118.06
2016,5,16,9,15,0.5,153.0,3.95,21.5,154.0,147.06,112.39
2016,5,16,9,30,0.0,146.0,3.9,22.0,147.0,140.44,106.66
2016,5,16,9,45,0.0,140.0,3.85,22.5,140.5,134.91,101.86
2016,5,16,10,0,0.0,134.0,3.8,23.0,134.0,129.3,97.06
2016,5,16,10,15,5.5,184.0,3.65,23.0,189.0,180.76,137.05
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,232.64,176.69
2016,5,16,10,45,10.0,217.0,3.35,23.5,226.0,216.51,163.69
2016,5,16,11,0,9.0,200.0,3.2,24.0,208.0,200.12,150.69
2016,5,16,11,15,32.5,320.5,3.05,24.0,351.5,334.29,252.03
2016,5,16,11,30,56.0,441.0,2.9,24.0,495.0,471.33,351.38
2016,5,16,11,45,35.5,362.5,2.8,24.5,397.5,381.82,284.84
2016,5,16,12,0,15.0,284.0,2.7,25.0,300.0,288.81,215.65
2016,5,16,12,15,45.0,381.0,2.75,25.0,426.0,413.69,308.24
2016,5,16,12,30,75.0,478.0,2.8,25.0,552.0,540.18,398.42
2016,5,16,12,45,54.0,440.5,2.85,25.5,494.0,486.39,358.7
2016,5,16,13,0,33.0,403.0,2.9,26.0,436.0,431.21,318.51
2016,5,16,13,15,33.0,398.5,3.0,26.0,430.5,428.79,317.34
2016,5,16,13,30,33.0,394.0,3.1,26.0,425.0,426.16,315.82
2016,5,16,13,45,36.5,394.5,3.25,26.5,428.5,431.91,319.95
2016,5,16,14,0,40.0,395.0,3.4,27.0,432.0,437.55,324.0
2016,5,16,14,15,89.0,414.5,3.5,26.5,493.0,507.41,377.08
2016,5,16,14,30,138.0,434.0,3.6,26.0,554.0,584.88,434.72
2016,5,16,14,45,90.0,389.0,3.7,26.0,466.5,483.64,361.72
2016,5,16,15,0,42.0,344.0,3.8,26.0,379.0,391.33,294.03
2016,5,16,15,15,95.5,349.0,3.85,25.5,422.0,446.87,338.42
2016,5,16,15,30,149.0,354.0,3.9,25.0,465.0,509.21,386.92
2016,5,16,15,45,438.0,246.0,4.0,25.0,542.0,657.96,504.89
2016,5,16,16,0,727.0,138.0,4.1,25.0,619.0,773.88,593.79
2016,5,16,16,15,705.0,133.0,4.1,24.5,569.0,727.99,563.13
2016,5,16,16,30,683.0,128.0,4.1,24.0,519.0,681.54,532.51
2016,5,16,16,45,374.0,161.5,4.1,24.0,372.5,464.26,366.72
2016,5,16,17,0,65.0,195.0,4.1,24.0,226.0,250.72,196.22
2016,5,16,17,15,316.0,145.5,4.05,23.5,268.0,371.33,297.33
2016,5,16,17,30,567.0,96.0,4.0,23.0,310.0,465.26,373.43
2016,5,16,17,45,528.5,85.0,3.95,22.5,258.5,405.47,325.65
2016,5,16,18,0,490.0,74.0,3.9,22.0,207.0,348.32,278.9
2016,5,16,18,15,415.0,63.0,3.65,21.5,157.5,277.42,219.48
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,212.24,163.52
2016,5,16,18,45,239.0,36.5,3.2,20.5,68.5,142.12,103.08
2016,5,16,19,0,138.0,21.0,3.0,20.0,29.0,76.5,28.51
2016,5,16,19,15,69.0,10.5,2.9,19.5,14.5,27.85,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.0,7.0,6.88,0.0
2016,5,17,6,0,0.0,14.0,2.4,17.0,14.0,13.51,2.87
2016,5,17,6,15,0.0,31.5,2.55,17.0,31.5,30.25,20.13
2016,5,17,6,30,0.0,49.0,2.7,17.0,49.0,46.32,34.87
2016,5,17,6,45,1.0,71.0,2.85,17.5,71.5,65.91,52.39
2016,5,17,7,0,2.0,93.0,3.0,18.0,94.0,85.8,66.37
2016,5,17,7,15,8.5,114.0,3.1,18.5,117.5,106.0,82.64
2016,5,17,7,30,15.0,135.0,3.2,19.0,141.0,127.05,99.21
2016,5,17,7,45,7.5,102.5,3.35,19.5,105.5,99.35,76.38
2016,5,17,8,0,0.0,70.0,3.5,20.0,70.0,67.68,50.35
2016,5,17,8,15,0.0,88.0,3.5,20.5,88.0,85.13,64.31
2016,5,17,8,30,0.0,106.0,3.5,21.0,106.0,102.17,77.68
2016,5,17,8,45,0.0,102.5,3.5,21.5,102.5,99.0,74.7
2016,5,17,9,0,0.0,99.0,3.5,22.0,99.0,95.75,71.71
2016,5,17,9,15,0.0,114.5,3.45,22.0,114.5,110.52,83.26
2016,5,17,9,30,0.0,130.0,3.4,22.0,130.0,125.31,94.72
2016,5,17,9,45,7.0,194.5,3.35,22.5,200.0,190.52,145.35
2016,5,17,10,0,14.0,259.0,3.3,23.0,270.0,256.11,195.06
2016,5,17,10,15,60.5,344.0,3.25,23.0,396.5,364.51,277.08
2016,5,17,10,30,107.0,429.0,3.2,23.0,523.0,480.05,361.94
2016,5,17,10,45,56.0,295.0,3.15,23.5,344.5,323.6,244.99
2016,5,17,11,0,5.0,161.0,3.1,24.0,166.0,159.55,119.29
2016,5,17,11,15,13.5,254.5,3.05,24.0,268.0,256.62,193.55
2016,5,17,11,30,22.0,348.0,3.0,24.0,370.0,354.34,265.93
2016,5,17,11,45,113.5,424.5,2.95,24.5,536.0,511.09,381.2
2016,5,17,12,0,205.0,501.0,2.9,25.0,702.0,673.81,495.22
2016,5,17,12,15,172.0,503.0,2.85,25.0,672.5,652.93,478.57
2016,5,17,12,30,139.0,505.0,2.8,25.0,643.0,630.27,461.81
2016,5,17,12,45,158.0,504.0,2.8,25.0,659.5,653.44,478.66
2016,5,17,13,0,177.0,503.0,2.8,25.0,676.0,676.43,495.08
2016,5,17,13,15,245.0,482.5,2.8,25.0,718.5,727.65,532.55
2016,5,17,13,30,313.0,462.0,2.8,25.0,761.0,783.89,572.73
2016,5,17,13,45,231.0,464.0,2.8,25.0,682.0,702.28,515.08
2016,5,17,14,0,149.0,466.0,2.8,25.0,603.0,625.77,460.64
2016,5,17,14,15,459.5,319.5,2.8,25.0,723.5,793.76,588.41
2016,5,17,14,30,770.0,173.0,2.8,25.0,844.0,937.61,689.86
2016,5,17,14,45,765.5,166.5,2.85,25.0,811.0,917.6,676.76
2016,5,17,15,0,761.0,160.0,2.9,25.0,778.0,894.94,663.34
2016,5,17,15,15,747.5,156.5,2.9,25.0,738.0,864.69,644.45
2016,5,17,15,30,734.0,153.0,2.9,25.0,698.0,835.94,626.57
2016,5,17,15,45,452.5,229.5,2.95,25.0,559.0,653.02,496.72
2016,5,17,16,0,171.0,306.0,3.0,25.0,420.0,471.65,359.73
2016,5,17,16,15,382.0,230.0,2.95,24.5,457.0,562.45,435.05
2016,5,17,16,30,593.0,154.0,2.9,24.0,494.0,641.69,498.91
2016,5,17,16,45,448.5,170.5,2.9,24.0,413.0,529.13,414.05
2016,5,17,17,0,304.0,187.0,2.9,24.0,332.0,422.63,332.52
2016,5,17,17,15,284.0,166.5,2.8,23.5,289.0,375.34,297.54
2016,5,17,17,30,264.0,146.0,2.7,23.0,246.0,329.08,262.19
2016,5,17,17,45,236.5,125.0,2.65,23.0,204.0,279.25,222.55
2016,5,17,18,0,209.0,104.0,2.6,23.0,162.0,231.49,183.61
2016,5,17,18,15,169.0,83.0,2.6,22.5,123.0,180.2,141.21
2016,5,17,18,30,129.0,62.0,2.6,22.0,84.0,132.47,100.94
2016,5,17,18,45,71.5,41.5,2.6,21.5,53.0,77.19,54.52
2016,5,17,19,0,14.0,21.0,2.6,21.0,22.0,26.66,7.86
2016,5,17,19,15,7.0,10.5,2.65,21.0,11.0,12.11,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.0,3.8,15.0,3.0,2.95,0.0
2016,5,18,6,0,0.0,6.0,3.8,15.0,6.0,5.78,0.0
2016,5,18,6,15,0.0,14.5,3.75,15.0,14.5,13.98,6.38
2016,5,18,6,30,0.0,23.0,3.7,15.0,23.0,22.19,13.95
2016,5,18,6,45,0.0,33.0,3.7,15.5,33.0,31.85,22.71
2016,5,18,7,0,0.0,43.0,3.7,16.0,43.0,41.52,29.66
2016,5,18,7,15,0.0,54.5,3.65,16.0,54.5,52.65,39.06
2016,5,18,7,30,0.0,66.0,3.6,16.0,66.0,63.79,48.33
2016,5,18,7,45,13.5,123.0,3.6,16.5,130.0,118.85,93.27
2016,5,18,8,0,27.0,180.0,3.6,17.0,194.0,169.51,133.69
2016,5,18,8,15,52.5,215.0,3.5,17.0,244.5,209.97,165.31
2016,5,18,8,30,78.0,250.0,3.4,17.0,295.0,253.44,199.24
2016,5,18,8,45,140.5,278.5,3.35,17.5,368.5,304.93,238.62
2016,5,18,9,0,203.0,307.0,3.3,18.0,442.0,367.47,286.45
2016,5,18,9,15,112.0,289.0,3.3,18.5,364.5,318.97,248.52
2016,5,18,9,30,21.0,271.0,3.3,19.0,287.0,268.15,207.87
2016,5,18,9,45,26.5,299.0,3.3,19.5,320.5,294.85,227.83
2016,5,18,10,0,32.0,327.0,3.3,20.0,354.0,326.45,251.08
2016,5,18,10,15,24.0,304.5,3.25,20.5,325.0,303.46,232.58
2016,5,18,10,30,16.0,282.0,3.2,21.0,296.0,281.57,215.1
2016,5,18,10,45,13.0,244.0,3.15,21.5,255.5,244.5,186.27
2016,5,18,11,0,10.0,206.0,3.1,22.0,215.0,206.68,156.85
2016,5,18,11,15,9.5,202.5,3.05,22.0,211.5,203.48,154.32
2016,5,18,11,30,9.0,199.0,3.0,22.0,208.0,200.21,151.68
2016,5,18,11,45,16.5,283.5,2.95,22.5,300.0,288.82,218.64
2016,5,18,12,0,24.0,368.0,2.9,23.0,392.0,378.22,284.12
2016,5,18,12,15,197.0,408.5,2.85,23.0,602.5,584.96,438.68
2016,5,18,12,30,370.0,449.0,2.8,23.0,813.0,798.14,588.86
2016,5,18,12,45,193.5,382.5,2.8,23.5,573.0,570.84,425.71
2016,5,18,13,0,17.0,316.0,2.8,24.0,333.0,325.06,242.84
2016,5,18,13,15,16.0,302.0,2.8,24.0,318.0,310.93,233.32
2016,5,18,13,30,15.0,288.0,2.8,24.0,303.0,296.63,222.88
2016,5,18,13,45,41.0,360.0,2.85,24.0,398.5,401.16,301.07
2016,5,18,14,0,67.0,432.0,2.9,24.0,494.0,502.43,374.72
2016,5,18,14,15,79.5,426.5,2.95,24.0,498.0,510.69,381.18
2016,5,18,14,30,92.0,421.0,3.0,24.0,502.0,518.47,387.82
2016,5,18,14,45,60.0,369.0,3.1,24.0,421.0,433.83,326.55
2016,5,18,15,0,28.0,317.0,3.2,24.0,340.0,349.55,264.43
2016,5,18,15,15,16.0,243.0,3.3,23.5,256.0,254.55,193.94
2016,5,18,15,30,4.0,169.0,3.4,23.0,172.0,169.07,128.59
2016,5,18,15,45,5.0,181.0,3.5,23.0,185.0,182.22,139.38
2016,5,18,16,0,6.0,193.0,3.6,23.0,198.0,195.63,150.27
2016,5,18,16,15,45.5,221.0,3.65,22.5,248.0,264.69,206.26
2016,5,18,16,30,85.0,249.0,3.7,22.0,298.0,326.77,256.32
2016,5,18,16,45,42.5,141.5,3.75,21.5,166.0,175.51,137.8
2016,5,18,17,0,0.0,34.0,3.8,21.0,34.0,32.84,21.5
2016,5,18,17,15,0.0,29.5,3.8,20.5,29.5,28.48,18.07
2016,5,18,17,30,0.0,25.0,3.8,20.0,25.0,24.13,14.55
2016,5,18,17,45,0.0,21.0,3.8,20.0,21.0,20.26,11.36
2016,5,18,18,0,0.0,17.0,3.8,20.0,17.0,16.4,8.12
2016,5,18,18,15,0.0,13.0,3.65,19.5,13.0,12.53,4.85
2016,5,18,18,30,0.0,9.0,3.5,19.0,9.0,8.67,1.54
2016,5,18,18,45,0.0,5.5,3.35,18.5,5.5,5.3,0.0
2016,5,18,19,0,0.0,2.0,3.2,18.0,2.0,1.93,0.0
2016,5,18,19,15,0.0,1.0,3.15,17.5,1.0,0.98,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,15.0,1.5,1.47,0.0
2016,5,19,6,0,0.0,3.0,2.6,15.0,3.0,2.89,0.0
2016,5,19,6,15,0.0,7.0,2.85,15.0,7.0,6.74,0.16
2016,5,19,6,30,0.0,11.0,3.1,15.0,11.0,10.6,3.73
2016,5,19,6,45,0.0,15.5,3.35,15.0,15.5,14.95,7.7
2016,5,19,7,0,0.0,20.0,3.6,15.0,20.0,19.29,10.85
2016,5,19,7,15,0.0,24.5,3.4,15.0,24.5,23.64,14.56
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,27.99,18.22
2016,5,19,7,45,0.0,29.0,3.0,15.5,29.0,28.0,18.1
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,28.01,17.98
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,28.5,18.31
2016,5,19,8,30,0.0,30.0,2.9,16.0,30.0,28.99,18.64
2016,5,19,8,45,0.0,42.5,3.0,16.5,42.5,41.09,28.56
2016,5,19,9,0,0.0,55.0,3.1,17.0,55.0,53.2,38.37
2016,5,19,9,15,0.0,56.5,3.05,17.0,56.5,54.67,39.44
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,56.14,40.53
2016,5,19,9,45,0.0,98.0,2.95,17.0,98.0,94.86,71.88
2016,5,19,10,0,0.0,138.0,2.9,17.0,138.0,133.12,102.4
2016,5,19,10,15,0.0,127.0,2.5,17.0,127.0,122.69,93.79
2016,5,19,10,30,0.0,116.0,2.1,17.0,116.0,112.2,85.24
2016,5,19,10,45,4.0,149.0,1.7,17.5,152.5,146.99,112.63
2016,5,19,11,0,8.0,182.0,1.3,18.0,189.0,182.11,139.63
2016,5,19,11,15,60.5,332.0,1.25,18.0,390.0,368.65,282.21
2016,5,19,11,30,113.0,482.0,1.2,18.0,591.0,559.55,418.71
2016,5,19,11,45,203.5,482.0,1.2,18.5,680.5,646.09,478.88
2016,5,19,12,0,294.0,482.0,1.2,19.0,770.0,737.8,541.68
2016,5,19,12,15,286.0,486.5,1.2,19.5,767.5,745.19,544.31
2016,5,19,12,30,278.0,491.0,1.2,20.0,765.0,751.5,547.14
2016,5,19,12,45,266.5,491.5,1.2,20.5,753.0,749.36,544.39
2016,5,19,13,0,255.0,492.0,1.2,21.0,741.0,745.93,540.92
2016,5,19,13,15,161.5,473.0,1.2,21.5,630.5,635.96,464.06
2016,5,19,13,30,68.0,454.0,1.2,22.0,520.0,521.82,383.02
2016,5,19,13,45,52.5,421.0,1.2,22.5,471.0,474.9,350.33
2016,5,19,14,0,37.0,388.0,1.2,23.0,422.0,427.38,316.32
2016,5,19,14,15,26.0,333.0,1.2,23.0,357.0,361.18,269.27
2016,5,19,14,30,15.0,278.0,1.2,23.0,292.0,288.17,216.26
2016,5,19,14,45,17.0,282.5,1.2,23.0,297.5,294.98,222.06
2016,5,19,15,0,19.0,287.0,1.2,23.0,303.0,301.82,227.55
2016,5,19,15,15,19.5,277.5,1.3,23.0,293.0,292.98,221.63
2016,5,19,15,30,20.0,268.0,1.4,23.0,283.0,284.09,215.71
2016,5,19,15,45,32.5,271.5,1.5,23.0,294.5,307.69,234.59
2016,5,19,16,0,45.0,275.0,1.6,23.0,306.0,322.96,247.14
2016,5,19,16,15,37.5,247.5,1.75,22.5,272.0,287.32,221.36
2016,5,19,16,30,30.0,220.0,1.9,22.0,238.0,251.9,195.41
2016,5,19,16,45,184.5,201.0,2.05,22.0,291.5,353.1,278.77
2016,5,19,17,0,339.0,182.0,2.2,22.0,345.0,441.64,349.72
2016,5,19,17,15,465.5,136.5,2.2,21.5,330.5,468.04,372.67
2016,5,19,17,30,592.0,91.0,2.2,21.0,316.0,476.84,381.58
2016,5,19,17,45,543.5,82.5,2.2,21.0,263.5,413.09,330.95
2016,5,19,18,0,495.0,74.0,2.2,21.0,211.0,352.88,281.87
2016,5,19,18,15,422.0,63.5,2.05,20.5,161.5,283.0,223.89
2016,5,19,18,30,349.0,53.0,1.9,20.0,112.0,218.39,168.81
2016,5,19,18,45,246.0,38.0,1.8,19.5,72.0,147.23,108.01
2016,5,19,19,0,143.0,23.0,1.7,19.0,32.0,82.33,40.31
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.0,29.8,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,17.5,12.29,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,35.0,19.4,7.92
2016,5,20,6,15,249.0,40.0,0.9,15.5,76.5,30.42,20.58
2016,5,20,6,30,353.0,55.0,0.9,16.0,118.0,40.86,30.33
2016,5,20,6,45,176.5,48.0,0.9,16.5,79.5,33.81,24.4
2016,5,20,7,0,0.0,41.0,0.9,17.0,41.0,39.59,27.96
2016,5,20,7,15,0.0,61.0,0.9,17.5,61.0,58.95,44.13
2016,5,20,7,30,0.0,81.0,0.9,18.0,81.0,77.93,59.65
2016,5,20,7,45,0.0,112.5,0.9,18.5,112.5,106.95,83.08
2016,5,20,8,0,0.0,144.0,0.9,19.0,144.0,135.94,105.93
2016,5,20,8,15,1.0,155.0,0.95,19.5,156.0,147.04,114.08
2016,5,20,8,30,2.0,166.0,1.0,20.0,168.0,158.19,122.25
2016,5,20,8,45,4.0,178.0,1.05,21.0,181.5,170.75,131.19
2016,5,20,9,0,6.0,190.0,1.1,22.0,195.0,183.51,140.18
2016,5,20,9,15,8.0,205.0,1.15,22.0,211.5,199.25,151.95
2016,5,20,9,30,10.0,220.0,1.2,22.0,228.0,215.21,163.83
2016,5,20,9,45,14.0,251.5,1.3,22.5,263.0,247.91,188.05
2016,5,20,10,0,18.0,283.0,1.4,23.0,298.0,281.08,212.24
2016,5,20,10,15,33.0,334.0,1.45,23.0,363.0,336.67,253.26
2016,5,20,10,30,48.0,385.0,1.5,23.0,428.0,397.31,297.18
2016,5,20,10,45,179.5,413.5,1.6,23.5,579.0,526.05,391.47
2016,5,20,11,0,311.0,442.0,1.7,24.0,730.0,664.85,488.92
2016,5,20,11,15,587.5,294.5,1.7,24.5,852.0,770.12,566.14
2016,5,20,11,30,864.0,147.0,1.7,25.0,974.0,889.39,645.6
2016,5,20,11,45,873.0,143.0,1.75,25.5,987.5,917.95,661.65
2016,5,20,12,0,882.0,139.0,1.8,26.0,1001.0,944.3,677.19
2016,5,20,12,15,882.0,139.0,1.8,26.0,1004.5,963.64,689.02
2016,5,20,12,30,882.0,139.0,1.8,26.0,1008.0,980.26,699.25
2016,5,20,12,45,879.0,140.0,1.8,26.0,1003.0,992.13,706.59
2016,5,20,13,0,876.0,141.0,1.8,26.0,998.0,1001.07,712.24
2016,5,20,13,15,873.0,140.5,1.8,26.0,985.0,1005.53,715.22
2016,5,20,13,30,870.0,140.0,1.8,26.0,972.0,1006.9,716.44
2016,5,20,13,45,862.5,140.0,1.8,26.5,950.5,1001.23,712.01
2016,5,20,14,0,855.0,140.0,1.8,27.0,929.0,992.52,705.88
2016,5,20,14,15,848.0,138.5,1.8,27.0,901.0,979.83,698.78
2016,5,20,14,30,841.0,137.0,1.8,27.0,873.0,964.26,690.0
2016,5,20,14,45,833.5,133.5,1.85,27.0,838.5,943.34,678.5
2016,5,20,15,0,826.0,130.0,1.9,27.0,804.0,925.48,668.99
2016,5,20,15,15,814.0,127.0,1.95,26.5,763.0,895.72,653.01
2016,5,20,15,30,802.0,124.0,2.0,26.0,722.0,863.78,635.49
2016,5,20,15,45,784.0,121.5,2.05,26.0,676.0,825.19,612.04
2016,5,20,16,0,766.0,119.0,2.1,26.0,630.0,785.15,587.34
2016,5,20,16,15,745.5,115.0,2.1,26.0,580.0,740.26,558.58
2016,5,20,16,30,725.0,111.0,2.1,26.0,530.0,697.23,530.72
2016,5,20,16,45,696.0,107.0,2.15,26.0,477.5,645.0,496.1
2016,5,20,17,0,667.0,103.0,2.2,26.0,425.0,593.26,459.98
2016,5,20,17,15,630.5,96.5,2.1,25.5,371.0,534.55,417.65
2016,5,20,17,30,594.0,90.0,2.0,25.0,317.0,477.62,375.37
2016,5,20,17,45,543.5,82.0,1.9,24.5,264.5,413.21,325.93
2016,5,20,18,0,493.0,74.0,1.8,24.0,212.0,352.51,277.7
2016,5,20,18,15,420.5,63.5,1.65,23.5,162.5,282.9,220.86
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,218.38,166.71
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,147.07,106.75
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,82.5,42.02
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,29.77,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,11.5,2.05,19.5,13.5,11.3,0.0
2016,5,21,6,0,42.0,23.0,2.3,20.0,27.0,20.62,8.78
2016,5,21,6,15,101.0,48.0,2.35,20.0,64.5,38.99,27.36
2016,5,21,6,30,160.0,73.0,2.4,20.0,102.0,57.76,44.33
2016,5,21,6,45,214.5,95.0,2.45,20.5,148.0,73.62,58.43
2016,5,21,7,0,269.0,117.0,2.5,21.0,194.0,102.11,72.63
2016,5,21,7,15,317.0,134.5,2.5,21.5,244.0,137.62,95.11
2016,5,21,7,30,365.0,152.0,2.5,22.0,294.0,178.28,124.23
2016,5,21,7,45,197.0,167.5,2.55,22.5,246.0,184.7,136.4
2016,5,21,8,0,29.0,183.0,2.6,23.0,198.0,172.76,132.79
2016,5,21,8,15,107.5,221.0,2.6,23.0,282.5,227.55,173.7
2016,5,21,8,30,186.0,259.0,2.6,23.0,367.0,295.3,224.87
2016,5,21,8,45,183.5,284.5,2.65,23.5,399.0,328.12,249.81
2016,5,21,9,0,181.0,310.0,2.7,24.0,431.0,360.71,274.13
2016,5,21,9,15,169.5,334.0,2.7,24.5,454.0,387.22,293.31
2016,5,21,9,30,158.0,358.0,2.7,25.0,477.0,412.57,311.16
2016,5,21,9,45,110.0,364.0,2.7,25.5,449.5,399.15,299.87
2016,5,21,10,0,62.0,370.0,2.7,26.0,422.0,384.59,287.52
2016,5,21,10,15,63.5,388.0,2.65,26.0,442.5,406.68,303.21
2016,5,21,10,30,65.0,406.0,2.6,26.0,463.0,428.92,318.74
2016,5,21,10,45,56.0,408.0,2.6,26.0,458.5,428.54,317.83
2016,5,21,11,0,47.0,410.0,2.6,26.0,454.0,427.29,316.39
2016,5,21,11,15,32.5,362.5,2.55,26.0,393.5,374.09,277.51
2016,5,21,11,30,18.0,315.0,2.5,26.0,333.0,319.38,237.28
2016,5,21,11,45,40.0,388.0,2.5,26.5,427.5,410.39,303.37
2016,5,21,12,0,62.0,461.0,2.5,27.0,522.0,503.84,368.79
2016,5,21,12,15,229.0,450.0,2.45,27.0,675.5,656.73,479.42
2016,5,21,12,30,396.0,439.0,2.4,27.0,829.0,813.74,587.89
2016,5,21,12,45,214.0,421.0,2.4,27.0,631.5,629.09,458.44
2016,5,21,13,0,32.0,403.0,2.4,27.0,434.0,430.29,314.92
2016,5,21,13,15,154.5,438.0,2.4,27.0,586.5,593.92,434.97
2016,5,21,13,30,277.0,473.0,2.4,27.0,739.0,759.96,549.81
2016,5,21,13,45,201.5,468.0,2.45,27.5,659.5,677.55,490.81
2016,5,21,14,0,126.0,463.0,2.5,28.0,580.0,600.15,435.89
2016,5,21,14,15,76.0,400.0,2.55,28.0,470.5,479.65,352.04
2016,5,21,14,30,26.0,337.0,2.6,28.0,361.0,366.43,270.63
2016,5,21,14,45,315.5,297.5,2.65,28.0,556.5,619.36,461.82
2016,5,21,15,0,605.0,258.0,2.7,28.0,752.0,857.32,629.83
2016,5,21,15,15,546.0,263.5,2.75,27.5,692.5,796.28,588.28
2016,5,21,15,30,487.0,269.0,2.8,27.0,633.0,738.22,550.23
2016,5,21,15,45,359.0,286.0,2.85,27.0,545.5,625.28,470.22
2016,5,21,16,0,231.0,303.0,2.9,27.0,458.0,519.02,392.74
2016,5,21,16,15,350.0,250.5,2.9,26.5,464.0,560.65,428.68
2016,5,21,16,30,469.0,198.0,2.9,26.0,470.0,592.86,456.69
2016,5,21,16,45,454.0,189.5,2.95,26.0,431.5,555.96,430.41
2016,5,21,17,0,439.0,181.0,3.0,26.0,393.0,519.02,403.97
2016,5,21,17,15,400.5,167.0,2.95,25.5,342.5,460.83,361.31
2016,5,21,17,30,362.0,153.0,2.9,25.0,292.0,397.86,314.06
2016,5,21,17,45,309.0,136.0,2.85,25.0,241.5,334.01,264.02
2016,5,21,18,0,256.0,119.0,2.8,25.0,191.0,274.78,216.44
2016,5,21,18,15,200.5,96.0,2.65,24.5,144.5,211.75,165.23
2016,5,21,18,30,145.0,73.0,2.5,24.0,98.0,153.78,117.21
2016,5,21,18,45,89.5,47.0,2.45,23.5,60.5,91.09,65.26
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,36.07,16.51
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,14.77,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.05,21.5,16.5,13.27,0.0
2016,5,22,6,0,82.0,27.0,2.2,22.0,33.0,22.54,10.27
2016,5,22,6,15,169.0,46.5,2.3,22.0,72.5,37.89,26.23
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,49.57,36.98
2016,5,22,6,45,134.5,82.5,2.55,22.5,107.5,68.78,53.82
2016,5,22,7,0,13.0,99.0,2.7,23.0,103.0,91.39,69.32
2016,5,22,7,15,126.5,124.5,2.7,23.0,173.5,117.72,85.94
2016,5,22,7,30,240.0,150.0,2.7,23.0,244.0,159.17,113.82
2016,5,22,7,45,236.5,176.0,2.75,23.5,280.0,194.93,142.54
2016,5,22,8,0,233.0,202.0,2.8,24.0,316.0,230.55,171.3
2016,5,22,8,15,207.5,230.5,2.8,24.0,341.0,265.91,200.39
2016,5,22,8,30,182.0,259.0,2.8,24.0,366.0,294.12,223.2
2016,5,22,8,45,135.0,280.5,2.8,24.5,363.5,305.2,232.0
2016,5,22,9,0,88.0,302.0,2.8,25.0,361.0,315.86,239.65
2016,5,22,9,15,58.0,295.5,2.75,25.0,335.5,301.76,228.7
2016,5,22,9,30,28.0,289.0,2.7,25.0,310.0,284.05,214.77
2016,5,22,9,45,18.0,243.5,2.7,25.5,257.0,242.95,183.07
2016,5,22,10,0,8.0,198.0,2.7,26.0,204.0,195.16,146.21
2016,5,22,10,15,8.5,204.0,2.7,26.0,211.0,201.82,151.15
2016,5,22,10,30,9.0,210.0,2.7,26.0,218.0,208.51,156.0
2016,5,22,10,45,10.0,220.5,2.75,26.0,230.0,219.91,164.44
2016,5,22,11,0,11.0,231.0,2.8,26.0,242.0,231.4,172.93
2016,5,22,11,15,9.5,206.0,2.8,26.0,215.5,206.87,154.3
2016,5,22,11,30,8.0,181.0,2.8,26.0,189.0,182.03,135.45
2016,5,22,11,45,9.5,198.0,2.85,26.5,208.0,200.19,148.93
2016,5,22,12,0,11.0,215.0,2.9,27.0,227.0,218.48,162.32
2016,5,22,12,15,14.0,261.0,2.95,27.0,275.0,266.43,198.02
2016,5,22,12,30,17.0,307.0,3.0,27.0,323.0,314.76,233.53
2016,5,22,12,45,153.5,395.5,3.1,27.5,545.0,542.22,400.96
2016,5,22,13,0,290.0,484.0,3.2,28.0,767.0,772.6,560.08
2016,5,22,13,15,521.5,347.0,3.25,28.0,849.5,874.52,635.36
2016,5,22,13,30,753.0,210.0,3.3,28.0,932.0,971.57,703.83
2016,5,22,13,45,506.5,333.0,3.35,28.0,814.0,854.28,621.86
2016,5,22,14,0,260.0,456.0,3.4,28.0,696.0,732.38,532.75
2016,5,22,14,15,167.0,434.5,3.4,28.0,587.5,612.78,449.5
2016,5,22,14,30,74.0,413.0,3.4,28.0,479.0,492.61,363.17
2016,5,22,14,45,291.5,358.0,3.45,28.0,599.5,660.81,490.48
2016,5,22,15,0,509.0,303.0,3.5,28.0,720.0,812.76,600.92
2016,5,22,15,15,503.5,284.5,3.5,28.0,679.5,779.85,578.74
2016,5,22,15,30,498.0,266.0,3.5,28.0,639.0,745.21,556.44
2016,5,22,15,45,572.0,219.0,3.55,28.0,621.5,747.31,561.92
2016,5,22,16,0,646.0,172.0,3.6,28.0,604.0,746.84,565.1
2016,5,22,16,15,622.5,165.5,3.55,27.5,555.5,700.84,534.56
2016,5,22,16,30,599.0,159.0,3.5,27.0,507.0,654.53,503.34
2016,5,22,16,45,566.5,152.0,3.45,27.0,456.0,600.99,465.15
2016,5,22,17,0,534.0,145.0,3.4,27.0,405.0,545.3,424.73
2016,5,22,17,15,494.5,135.5,3.25,26.5,353.0,487.32,382.14
2016,5,22,17,30,455.0,126.0,3.1,26.0,301.0,431.71,340.23
2016,5,22,17,45,396.5,114.5,3.0,26.0,250.0,365.82,288.6
2016,5,22,18,0,338.0,103.0,2.9,26.0,199.0,304.78,239.56
2016,5,22,18,15,273.0,86.0,2.8,25.5,152.0,232.93,181.48
2016,5,22,18,30,208.0,69.0,2.7,25.0,105.0,174.63,133.0
2016,5,22,18,45,132.5,47.0,2.65,24.5,67.0,112.08,80.98
2016,5,22,19,0,57.0,25.0,2.6,24.0,29.0,53.78,28.15
2016,5,22,19,15,28.5,12.5,2.65,24.0,14.5,19.79,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
