Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.0,18.0,13.27,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,20.96,9.44
2016,5,23,6,15,208.0,44.0,2.6,21.5,76.0,33.55,22.67
2016,5,23,6,30,301.0,61.0,2.7,22.0,116.0,45.49,33.5
2016,5,23,6,45,367.0,74.5,2.85,22.5,164.0,54.02,41.14
2016,5,23,7,0,433.0,88.0,3.0,23.0,212.0,82.62,51.8
2016,5,23,7,15,483.5,98.0,3.05,23.0,264.0,120.32,73.88
2016,5,23,7,30,534.0,108.0,3.1,23.0,316.0,162.92,104.5
2016,5,23,7,45,560.5,119.5,3.2,23.5,367.0,207.8,140.61
2016,5,23,8,0,587.0,131.0,3.3,24.0,418.0,255.56,180.3
2016,5,23,8,15,616.0,137.5,3.35,24.5,469.5,302.37,219.47
2016,5,23,8,30,645.0,144.0,3.4,25.0,521.0,352.01,260.55
2016,5,23,8,45,322.5,127.5,3.45,25.5,316.0,241.97,182.73
2016,5,23,9,0,0.0,111.0,3.5,26.0,111.0,107.14,79.32
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,115.27,85.6
2016,5,23,9,30,0.0,128.0,3.6,26.0,128.0,123.42,91.72
2016,5,23,9,45,0.5,134.5,3.65,26.5,135.0,130.0,96.42
2016,5,23,10,0,1.0,141.0,3.7,27.0,142.0,136.63,101.15
2016,5,23,10,15,2.5,145.5,3.75,27.0,148.0,142.1,105.22
2016,5,23,10,30,4.0,150.0,3.8,27.0,154.0,147.7,109.4
2016,5,23,10,45,4.5,154.5,3.9,27.0,159.0,152.66,113.07
2016,5,23,11,0,5.0,159.0,4.0,27.0,164.0,157.66,116.8
2016,5,23,11,15,7.5,180.0,4.05,27.0,187.5,180.24,133.96
2016,5,23,11,30,10.0,201.0,4.1,27.0,211.0,203.03,151.17
2016,5,23,11,45,10.5,205.5,4.15,27.5,216.0,208.33,154.78
2016,5,23,12,0,11.0,210.0,4.2,28.0,221.0,213.64,158.42
2016,5,23,12,15,20.0,303.0,4.25,28.0,323.0,314.39,233.4
2016,5,23,12,30,29.0,396.0,4.3,28.0,425.0,415.88,307.07
2016,5,23,12,45,22.5,348.0,4.35,28.5,370.5,361.03,266.52
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,308.4,227.73
2016,5,23,13,15,15.5,289.5,4.4,29.0,305.0,298.15,220.44
2016,5,23,13,30,15.0,279.0,4.4,29.0,294.0,287.76,212.95
2016,5,23,13,45,148.0,365.0,4.4,29.0,502.5,519.0,385.57
2016,5,23,14,0,281.0,451.0,4.4,29.0,711.0,748.07,547.37
2016,5,23,14,15,237.5,444.0,4.35,29.0,659.5,692.01,507.03
2016,5,23,14,30,194.0,437.0,4.3,29.0,608.0,642.76,472.39
2016,5,23,14,45,219.5,415.0,4.25,29.0,601.0,644.01,475.14
2016,5,23,15,0,245.0,393.0,4.2,29.0,594.0,652.16,482.36
2016,5,23,15,15,277.5,364.5,4.15,28.5,581.0,649.24,483.3
2016,5,23,15,30,310.0,336.0,4.1,28.0,568.0,643.57,482.39
2016,5,23,15,45,161.0,276.0,4.05,28.0,396.0,433.21,328.65
2016,5,23,16,0,12.0,216.0,4.0,28.0,224.0,224.28,168.95
2016,5,23,16,15,28.0,225.5,3.95,27.5,242.5,255.39,194.47
2016,5,23,16,30,44.0,235.0,3.9,27.0,261.0,279.29,214.1
2016,5,23,16,45,202.0,208.0,3.9,27.0,308.5,374.39,291.65
2016,5,23,17,0,360.0,181.0,3.9,27.0,356.0,456.31,357.11
2016,5,23,17,15,334.0,163.5,3.8,26.5,311.0,406.05,319.39
2016,5,23,17,30,308.0,146.0,3.7,26.0,266.0,357.3,282.42
2016,5,23,17,45,274.0,127.5,3.65,26.0,221.5,304.59,240.84
2016,5,23,18,0,240.0,109.0,3.6,26.0,177.0,254.58,200.46
2016,5,23,18,15,194.0,88.5,3.6,25.5,136.0,199.38,155.39
2016,5,23,18,30,148.0,68.0,3.6,25.0,95.0,148.35,112.87
2016,5,23,18,45,92.0,47.0,3.6,25.0,61.5,91.69,65.62
2016,5,23,19,0,36.0,26.0,3.6,25.0,28.0,44.14,22.94
2016,5,23,19,15,18.0,13.0,3.7,24.5,14.0,17.54,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,26.0,14.0,2.6,21.5,16.0,13.76,0.0
2016,5,24,6,0,52.0,28.0,2.7,22.0,32.0,24.63,12.24
2016,5,24,6,15,120.0,49.0,2.9,22.0,68.0,39.77,27.85
2016,5,24,6,30,188.0,70.0,3.1,22.0,104.0,55.6,42.15
2016,5,24,6,45,274.0,80.0,3.3,22.5,149.0,58.21,44.75
2016,5,24,7,0,360.0,90.0,3.5,23.0,194.0,81.81,52.75
2016,5,24,7,15,374.0,114.0,3.65,23.0,241.5,123.65,80.89
2016,5,24,7,30,388.0,138.0,3.8,23.0,289.0,167.42,114.34
2016,5,24,7,45,239.5,174.5,4.0,23.5,272.5,194.97,142.77
2016,5,24,8,0,91.0,211.0,4.2,24.0,256.0,211.39,161.1
2016,5,24,8,15,97.0,234.5,4.25,24.5,287.0,240.28,183.29
2016,5,24,8,30,103.0,258.0,4.3,25.0,318.0,269.88,205.75
2016,5,24,8,45,299.5,243.5,4.4,25.5,440.5,337.2,255.66
2016,5,24,9,0,496.0,229.0,4.5,26.0,563.0,428.44,324.79
2016,5,24,9,15,265.0,265.0,4.55,26.0,445.0,372.55,283.57
2016,5,24,9,30,34.0,301.0,4.6,26.0,327.0,298.11,225.54
2016,5,24,9,45,35.5,316.0,4.65,26.5,344.5,315.76,238.18
2016,5,24,10,0,37.0,331.0,4.7,27.0,362.0,333.57,250.63
2016,5,24,10,15,120.0,374.5,4.65,27.0,479.5,430.65,323.61
2016,5,24,10,30,203.0,418.0,4.6,27.0,597.0,538.08,402.4
2016,5,24,10,45,189.5,443.5,4.6,27.5,614.5,561.48,417.15
2016,5,24,11,0,176.0,469.0,4.6,28.0,632.0,583.81,431.23
2016,5,24,11,15,101.5,421.5,4.6,28.0,516.0,486.37,360.09
2016,5,24,11,30,27.0,374.0,4.6,28.0,400.0,382.92,283.33
2016,5,24,11,45,27.5,380.5,4.65,28.5,407.0,392.07,289.6
2016,5,24,12,0,28.0,387.0,4.7,29.0,414.0,401.27,295.61
2016,5,24,12,15,31.0,385.0,4.7,29.0,415.5,404.6,298.08
2016,5,24,12,30,34.0,383.0,4.7,29.0,417.0,407.91,300.59
2016,5,24,12,45,17.0,251.0,4.7,29.0,268.0,263.29,194.73
2016,5,24,13,0,0.0,119.0,4.7,29.0,119.0,115.66,83.46
2016,5,24,13,15,53.5,300.0,4.65,29.0,351.5,350.32,261.06
2016,5,24,13,30,107.0,481.0,4.6,29.0,584.0,588.11,431.3
2016,5,24,13,45,87.0,458.0,4.55,29.0,541.0,547.13,401.21
2016,5,24,14,0,67.0,435.0,4.5,29.0,498.0,505.57,371.64
2016,5,24,14,15,129.0,436.5,4.45,28.5,552.0,577.61,426.13
2016,5,24,14,30,191.0,438.0,4.4,28.0,606.0,640.95,473.66
2016,5,24,14,45,255.0,406.5,4.35,28.0,621.5,677.52,501.75
2016,5,24,15,0,319.0,375.0,4.3,28.0,637.0,702.73,522.08
2016,5,24,15,15,385.5,329.5,4.15,28.0,630.0,711.21,530.88
2016,5,24,15,30,452.0,284.0,4.0,28.0,623.0,723.7,542.32
2016,5,24,15,45,330.5,296.0,3.9,28.0,535.5,612.06,461.36
2016,5,24,16,0,209.0,308.0,3.8,28.0,448.0,506.39,383.31
2016,5,24,16,15,131.0,274.5,3.65,27.5,360.5,401.66,306.36
2016,5,24,16,30,53.0,241.0,3.5,27.0,273.0,292.95,224.13
2016,5,24,16,45,207.0,211.0,3.35,27.0,315.5,381.6,296.59
2016,5,24,17,0,361.0,181.0,3.2,27.0,358.0,457.32,356.79
2016,5,24,17,15,308.0,173.5,3.1,26.5,311.5,400.9,313.96
2016,5,24,17,30,255.0,166.0,3.0,26.0,265.0,348.75,274.07
2016,5,24,17,45,209.5,146.0,2.95,26.0,219.0,283.63,223.16
2016,5,24,18,0,164.0,126.0,2.9,26.0,173.0,229.96,180.18
2016,5,24,18,15,122.0,100.5,2.95,25.5,131.5,175.01,135.77
2016,5,24,18,30,80.0,75.0,3.0,25.0,90.0,123.57,93.48
2016,5,24,18,45,40.0,48.5,3.05,25.0,56.0,69.69,49.05
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,21.48,8.89
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.81,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.41,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,10.6,2.11
2016,5,25,6,15,0.0,25.0,3.5,23.0,25.0,24.13,14.64
2016,5,25,6,30,0.0,39.0,3.6,23.0,39.0,37.67,26.69
2016,5,25,6,45,0.0,55.5,3.7,23.5,55.5,53.22,40.29
2016,5,25,7,0,0.0,72.0,3.8,24.0,72.0,68.54,50.77
2016,5,25,7,15,161.5,106.0,3.9,24.0,169.5,102.67,72.02
2016,5,25,7,30,323.0,140.0,4.0,24.0,267.0,164.53,114.37
2016,5,25,7,45,166.5,152.5,4.1,24.5,218.5,167.61,123.35
2016,5,25,8,0,10.0,165.0,4.2,25.0,170.0,157.11,120.29
2016,5,25,8,15,5.0,144.0,4.2,25.0,146.5,138.42,105.3
2016,5,25,8,30,0.0,123.0,4.2,25.0,123.0,118.06,88.97
2016,5,25,8,45,6.0,170.0,4.25,25.5,174.0,164.32,124.75
2016,5,25,9,0,12.0,217.0,4.3,26.0,225.0,211.05,160.21
2016,5,25,9,15,13.5,233.5,4.35,26.0,243.5,228.32,173.0
2016,5,25,9,30,15.0,250.0,4.4,26.0,262.0,245.77,185.93
2016,5,25,9,45,18.5,274.5,4.45,26.5,289.5,271.99,205.04
2016,5,25,10,0,22.0,299.0,4.5,27.0,317.0,298.61,224.25
2016,5,25,10,15,17.5,278.0,4.45,27.0,293.0,277.68,208.14
2016,5,25,10,30,13.0,257.0,4.4,27.0,269.0,255.94,191.52
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.0,237.16,176.89
2016,5,25,11,0,11.0,217.0,4.4,28.0,227.0,218.05,162.07
2016,5,25,11,15,12.0,231.5,4.35,28.0,243.0,233.42,173.49
2016,5,25,11,30,13.0,246.0,4.3,28.0,259.0,248.91,184.92
2016,5,25,11,45,43.0,359.5,4.25,28.0,402.5,385.82,286.35
2016,5,25,12,0,73.0,473.0,4.2,28.0,546.0,525.59,386.28
2016,5,25,12,15,46.0,402.5,4.15,28.0,448.5,435.74,321.16
2016,5,25,12,30,19.0,332.0,4.1,28.0,351.0,341.06,252.12
2016,5,25,12,45,27.0,372.5,4.05,28.0,399.0,393.01,290.3
2016,5,25,13,0,35.0,413.0,4.0,28.0,447.0,443.23,326.42
2016,5,25,13,15,43.0,424.5,4.0,28.0,466.0,464.9,342.13
2016,5,25,13,30,51.0,436.0,4.0,28.0,485.0,486.69,358.02
2016,5,25,13,45,58.5,435.0,4.0,28.5,490.0,495.22,363.85
2016,5,25,14,0,66.0,434.0,4.0,29.0,495.0,503.54,369.62
2016,5,25,14,15,73.0,425.5,3.95,29.0,491.5,503.3,370.07
2016,5,25,14,30,80.0,417.0,3.9,29.0,488.0,502.65,370.33
2016,5,25,14,45,57.5,376.5,3.85,29.0,426.5,439.34,325.0
2016,5,25,15,0,35.0,336.0,3.8,29.0,365.0,376.13,279.28
2016,5,25,15,15,29.5,307.5,3.85,29.0,331.5,341.74,254.78
2016,5,25,15,30,24.0,279.0,3.9,29.0,298.0,298.97,223.73
2016,5,25,15,45,15.0,233.5,4.0,29.0,245.0,244.47,183.36
2016,5,25,16,0,6.0,188.0,4.1,29.0,192.0,190.43,142.68
2016,5,25,16,15,47.0,221.5,4.1,29.0,249.0,266.4,202.47
2016,5,25,16,30,88.0,255.0,4.1,29.0,306.0,335.83,256.33
2016,5,25,16,45,68.5,225.0,4.2,29.0,263.0,287.01,219.61
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,239.3,183.46
2016,5,25,17,15,42.0,172.5,4.1,28.5,192.0,209.68,161.32
2016,5,25,17,30,35.0,150.0,3.9,28.0,164.0,180.45,139.06
2016,5,25,17,45,27.5,127.0,3.75,27.5,137.0,150.76,116.0
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,116.6,88.89
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,88.0,65.75
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,60.03,42.82
2016,5,25,18,45,0.0,38.5,3.2,26.0,38.5,38.63,24.94
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,17.37,6.29
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,8.85,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.5,2.8,24.0,8.5,8.36,0.0
2016,5,26,6,0,0.0,17.0,2.9,24.0,17.0,16.4,6.42
2016,5,26,6,15,7.0,41.0,3.05,24.0,42.5,38.54,26.63
2016,5,26,6,30,14.0,65.0,3.2,24.0,68.0,59.61,45.23
2016,5,26,6,45,37.0,87.0,3.35,24.5,97.0,75.75,59.32
2016,5,26,7,0,60.0,109.0,3.5,25.0,126.0,97.9,72.79
2016,5,26,7,15,30.0,85.5,3.7,25.0,94.0,82.12,60.31
2016,5,26,7,30,0.0,62.0,3.9,25.0,62.0,59.92,43.36
2016,5,26,7,45,14.0,123.0,4.15,25.0,130.0,119.24,90.46
2016,5,26,8,0,28.0,184.0,4.4,25.0,198.0,173.7,132.93
2016,5,26,8,15,14.0,167.5,4.45,25.0,174.5,162.34,123.99
2016,5,26,8,30,0.0,151.0,4.5,25.0,151.0,143.89,109.36
2016,5,26,8,45,4.5,179.0,4.55,25.0,182.0,171.95,130.99
2016,5,26,9,0,9.0,207.0,4.6,25.0,213.0,200.56,152.81
2016,5,26,9,15,39.0,272.5,4.6,25.0,301.5,272.18,207.56
2016,5,26,9,30,69.0,338.0,4.6,25.0,390.0,350.28,266.33
2016,5,26,9,45,106.0,370.0,4.7,25.0,454.5,406.4,308.29
2016,5,26,10,0,143.0,402.0,4.8,25.0,519.0,462.23,349.83
2016,5,26,10,15,252.0,398.5,4.7,25.0,616.0,540.15,408.55
2016,5,26,10,30,361.0,395.0,4.6,25.0,713.0,630.17,474.97
2016,5,26,10,45,273.5,432.0,4.55,25.0,677.0,613.18,459.96
2016,5,26,11,0,186.0,469.0,4.5,25.0,641.0,592.01,442.01
2016,5,26,11,15,164.5,479.5,4.4,25.0,634.5,593.11,441.71
2016,5,26,11,30,143.0,490.0,4.3,25.0,628.0,592.61,440.26
2016,5,26,11,45,417.0,375.0,4.25,25.5,783.0,736.05,549.1
2016,5,26,12,0,691.0,260.0,4.2,26.0,938.0,890.81,660.95
2016,5,26,12,15,693.0,260.0,4.5,26.5,942.5,910.2,672.92
2016,5,26,12,30,695.0,260.0,4.8,27.0,947.0,927.56,685.07
2016,5,26,12,45,739.5,226.5,5.15,27.5,954.0,951.03,701.83
2016,5,26,13,0,784.0,193.0,5.5,28.0,961.0,969.07,714.87
2016,5,26,13,15,514.0,338.0,5.6,28.0,839.5,858.79,635.81
2016,5,26,13,30,244.0,483.0,5.7,28.0,718.0,732.18,539.65
2016,5,26,13,45,279.5,465.5,5.85,28.5,729.5,759.08,559.93
2016,5,26,14,0,315.0,448.0,6.0,29.0,741.0,778.9,574.75
2016,5,26,14,15,528.5,319.0,5.85,29.0,792.0,863.13,640.9
2016,5,26,14,30,742.0,190.0,5.7,29.0,843.0,935.74,694.61
2016,5,26,14,45,680.5,218.0,5.6,29.0,799.0,898.35,669.12
2016,5,26,15,0,619.0,246.0,5.5,29.0,755.0,859.95,642.39
2016,5,26,15,15,402.5,302.5,5.3,28.5,627.0,706.8,531.07
2016,5,26,15,30,186.0,359.0,5.1,28.0,499.0,548.42,412.99
2016,5,26,15,45,178.5,335.5,4.9,28.0,463.0,513.84,388.91
2016,5,26,16,0,171.0,312.0,4.7,28.0,427.0,478.93,363.99
2016,5,26,16,15,90.0,250.0,4.5,28.0,310.5,332.52,254.07
2016,5,26,16,30,9.0,188.0,4.3,28.0,194.0,193.83,146.76
2016,5,26,16,45,130.5,194.5,4.1,28.0,259.5,306.64,237.76
2016,5,26,17,0,252.0,201.0,3.9,28.0,325.0,404.53,314.62
2016,5,26,17,15,215.5,186.5,3.8,27.5,284.0,347.72,271.59
2016,5,26,17,30,179.0,172.0,3.7,27.0,243.0,302.16,236.77
2016,5,26,17,45,156.5,147.5,3.65,26.5,202.5,255.56,200.73
2016,5,26,18,0,134.0,123.0,3.6,26.0,162.0,210.61,165.08
2016,5,26,18,15,101.0,98.5,3.7,25.5,124.5,162.39,125.96
2016,5,26,18,30,68.0,74.0,3.8,25.0,87.0,116.87,88.39
2016,5,26,18,45,34.0,48.5,3.9,24.5,55.0,67.04,47.29
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,22.52,10.2
2016,5,26,19,15,0.0,11.5,4.15,24.0,11.5,11.3,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,13.27,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,23.93,12.14
2016,5,27,6,15,90.0,52.5,4.9,23.0,67.5,44.42,31.67
2016,5,27,6,30,147.0,78.0,4.9,23.0,105.0,61.38,46.93
2016,5,27,6,45,73.5,59.0,4.9,23.5,72.5,51.32,38.65
2016,5,27,7,0,0.0,40.0,4.9,24.0,40.0,38.62,26.23
2016,5,27,7,15,0.0,26.0,5.05,24.0,26.0,25.09,15.07
2016,5,27,7,30,0.0,12.0,5.2,24.0,12.0,11.58,3.89
2016,5,27,7,45,0.0,36.0,5.35,24.5,36.0,34.77,22.83
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,58.0,41.49
2016,5,27,8,15,4.0,123.0,5.6,25.0,126.0,118.95,90.08
2016,5,27,8,30,8.0,186.0,5.7,25.0,192.0,178.52,136.71
2016,5,27,8,45,87.5,249.5,5.8,25.5,308.5,264.51,202.31
2016,5,27,9,0,167.0,313.0,5.9,26.0,425.0,357.8,272.87
2016,5,27,9,15,83.5,201.0,5.8,26.0,257.0,228.14,173.9
2016,5,27,9,30,0.0,89.0,5.7,26.0,89.0,86.19,62.62
2016,5,27,9,45,53.5,242.5,5.6,26.5,286.5,260.49,197.93
2016,5,27,10,0,107.0,396.0,5.5,27.0,484.0,437.35,329.53
2016,5,27,10,15,57.5,294.5,5.4,27.0,342.5,317.74,239.51
2016,5,27,10,30,8.0,193.0,5.3,27.0,201.0,191.66,143.12
2016,5,27,10,45,10.0,198.0,5.25,27.5,207.5,198.5,148.07
2016,5,27,11,0,12.0,203.0,5.2,28.0,214.0,205.48,152.96
2016,5,27,11,15,11.0,205.0,5.0,28.0,215.5,207.19,154.03
2016,5,27,11,30,10.0,207.0,4.8,28.0,217.0,208.82,155.05
2016,5,27,11,45,11.0,217.5,4.65,28.5,228.5,220.37,163.3
2016,5,27,12,0,12.0,228.0,4.5,29.0,240.0,231.99,171.55
2016,5,27,12,15,11.5,218.5,4.2,29.0,230.5,222.87,164.6
2016,5,27,12,30,11.0,209.0,3.9,29.0,221.0,213.62,157.63
2016,5,27,12,45,11.5,221.5,3.6,29.0,233.5,226.69,167.32
2016,5,27,13,0,12.0,234.0,3.3,29.0,246.0,239.78,176.95
2016,5,27,13,15,14.0,263.0,2.9,29.0,276.5,270.6,199.56
2016,5,27,13,30,16.0,292.0,2.5,29.0,307.0,301.62,221.99
2016,5,27,13,45,42.0,365.0,2.2,29.0,404.5,407.27,298.44
2016,5,27,14,0,68.0,438.0,1.9,29.0,502.0,509.65,369.64
2016,5,27,14,15,76.0,429.5,1.65,29.0,498.5,510.42,369.37
2016,5,27,14,30,84.0,421.0,1.4,29.0,495.0,510.76,369.35
2016,5,27,14,45,133.0,412.0,1.2,29.0,524.0,558.0,402.76
2016,5,27,15,0,182.0,403.0,1.0,29.0,553.0,595.07,428.25
2016,5,27,15,15,255.0,368.0,0.9,29.0,566.5,632.71,455.38
2016,5,27,15,30,328.0,333.0,0.8,29.0,580.0,657.16,473.49
2016,5,27,15,45,532.5,234.0,0.7,29.0,606.0,731.04,527.68
2016,5,27,16,0,737.0,135.0,0.6,29.0,632.0,785.42,564.71
2016,5,27,16,15,541.5,185.0,0.65,28.5,535.0,654.84,479.56
2016,5,27,16,30,346.0,235.0,0.7,28.0,438.0,531.53,394.71
2016,5,27,16,45,506.5,170.5,0.75,28.0,436.5,576.22,432.02
2016,5,27,17,0,667.0,106.0,0.8,28.0,435.0,601.42,453.51
2016,5,27,17,15,631.5,100.0,0.85,27.5,381.5,543.96,414.09
2016,5,27,17,30,596.0,94.0,0.9,27.0,328.0,488.13,375.1
2016,5,27,17,45,555.5,84.5,0.95,26.5,276.5,427.45,330.88
2016,5,27,18,0,515.0,75.0,1.0,26.0,225.0,369.53,286.79
2016,5,27,18,15,444.5,65.5,0.95,25.5,175.0,300.45,231.96
2016,5,27,18,30,374.0,56.0,0.9,25.0,125.0,235.92,179.08
2016,5,27,18,45,271.5,42.0,0.9,24.5,83.5,163.72,119.59
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,101.87,63.45
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,36.63,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,22.0,19.0,15.73,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,26.47,14.26
2016,5,28,6,15,159.5,52.5,2.95,22.5,78.5,42.44,30.11
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,57.83,43.92
2016,5,28,6,45,125.5,85.5,3.3,23.5,109.0,71.03,55.56
2016,5,28,7,0,4.0,98.0,3.5,24.0,99.0,90.57,68.6
2016,5,28,7,15,2.0,95.5,3.65,24.0,96.0,90.3,68.34
2016,5,28,7,30,0.0,93.0,3.8,24.0,93.0,88.85,67.07
2016,5,28,7,45,72.5,152.0,4.0,24.5,188.0,152.74,115.16
2016,5,28,8,0,145.0,211.0,4.2,25.0,283.0,221.32,166.71
2016,5,28,8,15,207.0,230.5,4.25,25.5,346.0,267.06,200.9
2016,5,28,8,30,269.0,250.0,4.3,26.0,409.0,314.65,236.91
2016,5,28,8,45,488.5,202.5,4.35,26.5,521.0,376.56,283.2
2016,5,28,9,0,708.0,155.0,4.4,27.0,633.0,461.7,348.29
2016,5,28,9,15,499.5,248.5,4.35,27.0,597.0,475.07,359.11
2016,5,28,9,30,291.0,342.0,4.3,27.0,561.0,469.95,354.0
2016,5,28,9,45,535.5,252.0,4.3,27.5,682.5,551.34,416.81
2016,5,28,10,0,780.0,162.0,4.3,28.0,804.0,655.81,495.41
2016,5,28,10,15,446.5,297.5,4.2,28.0,668.5,581.7,436.39
2016,5,28,10,30,113.0,433.0,4.1,28.0,533.0,485.87,359.69
2016,5,28,10,45,162.5,449.5,4.1,28.5,598.0,546.37,403.27
2016,5,28,11,0,212.0,466.0,4.1,29.0,663.0,610.34,447.99
2016,5,28,11,15,518.0,318.0,4.05,29.0,812.5,737.05,544.65
2016,5,28,11,30,824.0,170.0,4.0,29.0,962.0,880.26,645.75
2016,5,28,11,45,831.5,166.5,3.95,29.5,974.5,907.51,661.01
2016,5,28,12,0,839.0,163.0,3.9,30.0,987.0,932.65,675.53
2016,5,28,12,15,839.0,163.5,3.85,30.0,990.0,952.37,687.82
2016,5,28,12,30,839.0,164.0,3.8,30.0,993.0,969.52,698.5
2016,5,28,12,45,837.5,163.5,3.8,30.0,988.5,981.57,706.24
2016,5,28,13,0,836.0,163.0,3.8,30.0,984.0,990.8,712.29
2016,5,28,13,15,534.5,324.0,3.8,30.0,846.5,865.29,626.43
2016,5,28,13,30,233.0,485.0,3.8,30.0,709.0,723.38,521.86
2016,5,28,13,45,275.5,463.0,3.8,30.0,723.0,752.66,544.3
2016,5,28,14,0,318.0,441.0,3.8,30.0,737.0,774.79,561.05
2016,5,28,14,15,242.5,440.5,3.8,30.0,662.5,701.14,509.48
2016,5,28,14,30,167.0,440.0,3.8,30.0,588.0,619.84,452.37
2016,5,28,14,45,463.5,301.5,3.8,30.0,688.5,775.37,570.67
2016,5,28,15,0,760.0,163.0,3.8,30.0,789.0,902.25,661.27
2016,5,28,15,15,747.0,160.0,3.75,29.5,749.5,873.29,643.29
2016,5,28,15,30,734.0,157.0,3.7,29.0,710.0,845.94,627.4
2016,5,28,15,45,717.5,152.5,3.65,29.0,665.5,808.66,603.39
2016,5,28,16,0,701.0,148.0,3.6,29.0,621.0,770.03,578.34
2016,5,28,16,15,679.0,143.0,3.5,28.5,573.0,725.24,549.65
2016,5,28,16,30,657.0,138.0,3.4,28.0,525.0,679.93,520.19
2016,5,28,16,45,629.5,132.0,3.3,28.0,474.0,629.18,484.38
2016,5,28,17,0,602.0,126.0,3.2,28.0,423.0,578.88,448.15
2016,5,28,17,15,565.0,118.0,3.1,27.5,371.0,520.81,406.19
2016,5,28,17,30,528.0,110.0,3.0,27.0,319.0,464.57,364.43
2016,5,28,17,45,484.0,99.5,2.95,26.5,268.0,400.93,315.89
2016,5,28,18,0,440.0,89.0,2.9,26.0,217.0,344.05,270.94
2016,5,28,18,15,370.5,76.5,2.9,25.5,169.0,276.37,216.1
2016,5,28,18,30,301.0,64.0,2.9,25.0,121.0,215.24,165.17
2016,5,28,18,45,208.0,47.5,2.9,25.0,80.5,147.36,108.34
2016,5,28,19,0,115.0,31.0,2.9,25.0,40.0,82.78,51.67
2016,5,28,19,15,57.5,15.5,2.9,24.5,20.0,30.88,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,8.5,13.5,2.05,21.5,14.5,13.27,0.0
2016,5,29,6,0,17.0,27.0,2.2,22.0,29.0,25.08,13.33
2016,5,29,6,15,57.0,49.0,2.25,22.0,59.0,41.93,29.78
2016,5,29,6,30,97.0,71.0,2.3,22.0,89.0,59.34,45.41
2016,5,29,6,45,141.0,90.0,2.4,22.5,126.0,74.2,58.49
2016,5,29,7,0,185.0,109.0,2.5,23.0,163.0,95.43,67.86
2016,5,29,7,15,211.5,131.0,2.55,23.0,205.0,127.8,90.49
2016,5,29,7,30,238.0,153.0,2.6,23.0,247.0,163.24,117.13
2016,5,29,7,45,410.0,142.5,2.7,23.5,333.5,200.06,140.24
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,258.08,182.56
2016,5,29,8,15,465.5,182.5,2.85,24.0,429.5,298.13,219.8
2016,5,29,8,30,349.0,233.0,2.9,24.0,439.0,329.52,248.05
2016,5,29,8,45,202.5,260.0,2.95,24.5,382.5,316.82,240.55
2016,5,29,9,0,56.0,287.0,3.0,25.0,326.0,288.81,219.37
2016,5,29,9,15,88.0,321.5,3.0,25.0,386.5,340.1,257.84
2016,5,29,9,30,120.0,356.0,3.0,25.0,447.0,390.5,295.12
2016,5,29,9,45,220.5,365.5,3.0,25.5,543.5,468.18,352.42
2016,5,29,10,0,321.0,375.0,3.0,26.0,640.0,550.72,412.26
2016,5,29,10,15,167.0,317.5,3.0,26.0,456.0,412.17,310.05
2016,5,29,10,30,13.0,260.0,3.0,26.0,272.0,258.79,193.44
2016,5,29,10,45,13.5,263.5,3.05,26.5,276.0,263.48,196.77
2016,5,29,11,0,14.0,267.0,3.1,27.0,280.0,268.16,199.69
2016,5,29,11,15,14.5,274.5,3.05,27.0,288.0,276.66,205.8
2016,5,29,11,30,15.0,282.0,3.0,27.0,296.0,285.21,211.93
2016,5,29,11,45,112.0,392.0,3.0,27.5,501.5,479.31,354.87
2016,5,29,12,0,209.0,502.0,3.0,28.0,707.0,679.29,493.71
2016,5,29,12,15,523.0,329.5,2.95,28.0,846.0,818.8,597.18
2016,5,29,12,30,837.0,157.0,2.9,28.0,985.0,956.65,690.7
2016,5,29,12,45,833.5,158.5,2.9,28.0,980.5,968.1,696.94
2016,5,29,13,0,830.0,160.0,2.9,28.0,976.0,982.08,706.01
2016,5,29,13,15,827.5,159.5,2.85,28.0,964.0,987.35,709.13
2016,5,29,13,30,825.0,159.0,2.8,28.0,952.0,989.67,710.53
2016,5,29,13,45,817.5,159.0,2.75,28.5,932.0,984.57,705.92
2016,5,29,14,0,810.0,159.0,2.7,29.0,912.0,976.56,699.64
2016,5,29,14,15,435.0,281.0,2.6,28.5,684.0,732.09,535.57
2016,5,29,14,30,60.0,403.0,2.5,28.0,456.0,468.42,342.98
2016,5,29,14,45,426.5,272.5,2.4,28.0,626.0,709.43,525.12
2016,5,29,15,0,793.0,142.0,2.3,28.0,796.0,911.53,663.22
2016,5,29,15,15,550.5,240.0,2.15,27.5,683.5,777.77,572.03
2016,5,29,15,30,308.0,338.0,2.0,27.0,571.0,644.86,476.29
2016,5,29,15,45,518.5,235.5,1.95,27.0,599.0,721.08,536.95
2016,5,29,16,0,729.0,133.0,1.9,27.0,627.0,777.46,578.8
2016,5,29,16,15,708.5,129.0,1.9,26.5,578.5,734.11,551.45
2016,5,29,16,30,688.0,125.0,1.9,26.0,530.0,690.1,524.04
2016,5,29,16,45,657.0,121.0,1.95,26.0,478.5,637.89,489.25
2016,5,29,17,0,626.0,117.0,2.0,26.0,427.0,586.34,453.18
2016,5,29,17,15,589.5,110.0,1.9,25.5,375.0,528.76,411.91
2016,5,29,17,30,553.0,103.0,1.8,25.0,323.0,472.95,370.77
2016,5,29,17,45,497.5,95.5,1.7,25.0,270.5,407.75,320.49
2016,5,29,18,0,442.0,88.0,1.6,25.0,218.0,344.41,270.34
2016,5,29,18,15,373.0,76.0,1.6,24.5,170.0,277.37,216.56
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,216.84,166.45
2016,5,29,18,45,206.5,47.5,1.65,24.0,81.5,146.96,108.34
2016,5,29,19,0,109.0,31.0,1.7,24.0,41.0,80.69,51.06
2016,5,29,19,15,54.5,15.5,1.85,23.5,20.5,30.14,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,3.44,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,6.74,0.0
2016,5,30,6,15,0.0,15.0,0.95,21.0,15.0,14.46,6.68
2016,5,30,6,30,0.0,23.0,1.0,21.0,23.0,22.19,13.63
2016,5,30,6,45,0.0,32.5,1.05,21.5,32.5,31.37,21.75
2016,5,30,7,0,0.0,42.0,1.1,22.0,42.0,40.56,28.13
2016,5,30,7,15,0.0,32.0,0.95,22.0,32.0,30.89,20.09
2016,5,30,7,30,0.0,22.0,0.8,22.0,22.0,21.23,12.03
2016,5,30,7,45,0.0,18.5,0.7,22.0,18.5,17.86,9.18
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,14.48,6.34
2016,5,30,8,15,10.5,114.0,0.5,22.5,120.0,112.69,85.53
2016,5,30,8,30,21.0,213.0,0.4,23.0,225.0,207.35,158.04
2016,5,30,8,45,143.0,257.0,0.35,23.5,352.5,289.77,217.79
2016,5,30,9,0,265.0,301.0,0.3,24.0,480.0,388.98,288.69
2016,5,30,9,15,481.5,237.5,0.6,24.0,590.5,456.54,340.03
2016,5,30,9,30,698.0,174.0,0.9,24.0,701.0,545.2,407.56
2016,5,30,9,45,703.0,183.5,1.2,24.5,738.0,590.62,441.32
2016,5,30,10,0,708.0,193.0,1.5,25.0,775.0,635.37,474.24
2016,5,30,10,15,718.0,196.0,1.75,25.0,808.0,676.85,505.09
2016,5,30,10,30,728.0,199.0,2.0,25.0,841.0,717.7,535.1
2016,5,30,10,45,727.0,207.0,2.25,25.5,865.5,753.86,560.22
2016,5,30,11,0,726.0,215.0,2.5,26.0,890.0,788.3,583.81
2016,5,30,11,15,732.0,217.0,2.55,26.0,909.5,821.21,605.58
2016,5,30,11,30,738.0,219.0,2.6,26.0,929.0,852.57,626.18
2016,5,30,11,45,781.0,191.5,2.7,26.0,951.0,886.19,648.58
2016,5,30,12,0,824.0,164.0,2.8,26.0,973.0,920.06,671.09
2016,5,30,12,15,825.0,164.0,2.65,26.0,977.0,939.93,682.44
2016,5,30,12,30,826.0,164.0,2.5,26.0,981.0,957.33,692.18
2016,5,30,12,45,828.5,161.5,2.45,26.0,978.5,971.14,700.5
2016,5,30,13,0,831.0,159.0,2.4,26.0,976.0,982.22,707.16
2016,5,30,13,15,829.0,158.0,2.3,26.0,964.5,987.5,709.68
2016,5,30,13,30,827.0,157.0,2.2,26.0,953.0,989.82,710.44
2016,5,30,13,45,827.5,152.5,2.1,26.5,935.0,982.24,703.62
2016,5,30,14,0,828.0,148.0,2.0,27.0,917.0,977.39,698.74
2016,5,30,14,15,822.0,146.0,1.9,27.0,891.0,971.61,694.72
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,957.17,685.31
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,938.81,674.19
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,917.77,661.46
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,889.22,643.96
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,858.53,625.12
2016,5,30,15,45,773.5,124.0,1.6,27.0,679.0,824.36,604.47
2016,5,30,16,0,764.0,118.0,1.6,27.0,636.0,788.28,582.4
2016,5,30,16,15,744.5,114.5,1.65,27.0,587.5,745.08,555.72
2016,5,30,16,30,725.0,111.0,1.7,27.0,539.0,701.05,528.03
2016,5,30,16,45,698.0,106.5,1.75,27.0,487.5,652.41,496.54
2016,5,30,17,0,671.0,102.0,1.8,27.0,436.0,601.55,462.1
2016,5,30,17,15,636.0,96.5,1.7,26.5,383.5,544.85,421.85
2016,5,30,17,30,601.0,91.0,1.6,26.0,331.0,489.74,381.59
2016,5,30,17,45,540.0,86.5,1.5,26.0,277.0,422.74,330.27
2016,5,30,18,0,479.0,82.0,1.4,26.0,223.0,360.2,281.0
2016,5,30,18,15,411.5,71.0,1.3,25.5,174.5,290.1,225.15
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,229.33,175.02
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,160.0,117.67
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,100.85,65.37
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,35.99,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.0,14.5,1.85,21.5,16.0,14.25,0.0
2016,5,31,6,0,38.0,29.0,1.9,22.0,32.0,25.55,13.87
2016,5,31,6,15,88.0,50.5,1.95,22.0,65.0,43.08,30.78
2016,5,31,6,30,138.0,72.0,2.0,22.0,98.0,57.03,43.45
2016,5,31,6,45,190.0,88.5,2.1,22.0,137.0,68.94,54.1
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,95.49,66.48
2016,5,31,7,15,129.0,122.0,2.25,22.0,161.0,117.64,85.91
2016,5,31,7,30,16.0,139.0,2.3,22.0,146.0,131.33,101.28
2016,5,31,7,45,83.5,175.0,2.35,22.5,216.0,173.83,132.17
2016,5,31,8,0,151.0,211.0,2.4,23.0,286.0,223.21,168.71
2016,5,31,8,15,105.0,228.5,2.45,23.0,283.5,238.56,182.13
2016,5,31,8,30,59.0,246.0,2.5,23.0,281.0,244.59,187.58
2016,5,31,8,45,56.5,266.5,2.6,23.5,302.0,266.37,203.78
2016,5,31,9,0,54.0,287.0,2.7,24.0,323.0,287.95,219.51
2016,5,31,9,15,33.0,261.0,2.75,24.5,284.0,259.11,196.85
2016,5,31,9,30,12.0,235.0,2.8,25.0,245.0,230.33,174.18
2016,5,31,9,45,10.5,224.0,2.85,25.5,233.0,220.36,166.02
2016,5,31,10,0,9.0,213.0,2.9,26.0,221.0,209.98,157.57
2016,5,31,10,15,13.5,256.0,2.9,26.0,268.5,254.34,190.84
2016,5,31,10,30,18.0,299.0,2.9,26.0,316.0,299.16,223.92
2016,5,31,10,45,9.0,181.0,2.95,26.5,189.5,181.5,134.99
2016,5,31,11,0,0.0,63.0,3.0,27.0,63.0,61.09,42.16
2016,5,31,11,15,2.0,106.0,3.1,27.0,108.0,104.36,75.77
2016,5,31,11,30,4.0,149.0,3.2,27.0,153.0,147.73,108.97
2016,5,31,11,45,6.0,165.5,3.3,27.0,172.0,165.69,122.59
2016,5,31,12,0,8.0,182.0,3.4,27.0,191.0,183.8,136.33
2016,5,31,12,15,4.0,118.0,3.65,27.0,122.5,118.29,86.32
2016,5,31,12,30,0.0,54.0,3.9,27.0,54.0,52.42,35.33
2016,5,31,12,45,0.0,54.5,4.2,27.5,54.5,52.91,35.67
2016,5,31,13,0,0.0,55.0,4.5,28.0,55.0,53.39,35.97
2016,5,31,13,15,0.0,66.5,4.55,27.5,66.5,64.56,44.74
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,75.73,53.54
2016,5,31,13,45,0.0,86.0,4.65,27.0,86.0,83.51,59.6
2016,5,31,14,0,0.0,94.0,4.7,27.0,94.0,91.29,65.69
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,70.29,49.55
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,49.42,33.37
2016,5,31,14,45,0.0,66.0,3.8,26.0,66.0,63.95,44.85
2016,5,31,15,0,0.0,81.0,3.5,26.0,81.0,78.48,56.33
2016,5,31,15,15,0.0,64.5,3.4,25.5,64.5,62.46,43.94
2016,5,31,15,30,0.0,48.0,3.3,25.0,48.0,46.45,31.45
2016,5,31,15,45,0.0,56.5,3.25,24.5,56.5,54.67,38.18
2016,5,31,16,0,0.0,65.0,3.2,24.0,65.0,62.89,44.94
2016,5,31,16,15,6.0,131.0,3.1,24.0,135.0,132.78,100.89
2016,5,31,16,30,12.0,197.0,3.0,24.0,205.0,205.48,158.28
2016,5,31,16,45,150.0,198.0,2.95,24.0,274.0,325.41,255.66
2016,5,31,17,0,288.0,199.0,2.9,24.0,343.0,428.52,337.19
2016,5,31,17,15,264.5,180.0,2.85,23.5,300.5,381.33,301.54
2016,5,31,17,30,241.0,161.0,2.8,23.0,258.0,335.53,266.79
2016,5,31,17,45,192.0,143.5,2.8,23.0,213.0,271.33,215.97
2016,5,31,18,0,143.0,126.0,2.8,23.0,168.0,219.15,173.72
2016,5,31,18,15,110.5,101.5,2.7,23.0,130.0,170.56,133.78
2016,5,31,18,30,78.0,77.0,2.6,23.0,92.0,124.6,95.44
2016,5,31,18,45,39.0,51.5,2.55,23.0,59.0,72.22,51.96
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,25.78,13.56
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,12.78,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,15.5,1.0,20.5,19.0,15.24,0.0
2016,6,1,6,0,81.0,31.0,1.1,21.0,38.0,25.72,14.16
2016,6,1,6,15,161.5,51.0,1.05,21.0,77.5,41.33,29.47
2016,6,1,6,30,242.0,71.0,1.0,21.0,117.0,56.37,43.09
2016,6,1,6,45,265.0,85.5,0.95,21.5,151.0,66.83,52.4
2016,6,1,7,0,288.0,100.0,0.9,22.0,185.0,94.1,63.92
2016,6,1,7,15,144.0,105.5,0.8,22.0,148.0,106.36,75.95
2016,6,1,7,30,0.0,111.0,0.7,22.0,111.0,104.85,80.34
2016,6,1,7,45,282.0,125.5,0.65,22.5,265.0,165.38,117.49
2016,6,1,8,0,564.0,140.0,0.6,23.0,419.0,261.44,184.45
2016,6,1,8,15,593.0,147.0,0.6,23.0,469.5,307.31,221.76
2016,6,1,8,30,622.0,154.0,0.6,23.0,520.0,356.04,261.14
2016,6,1,8,45,642.5,160.5,0.6,23.0,567.5,403.45,298.91
2016,6,1,9,0,663.0,167.0,0.6,23.0,615.0,452.42,336.88
2016,6,1,9,15,680.5,172.0,0.65,23.0,659.5,499.87,373.16
2016,6,1,9,30,698.0,177.0,0.7,23.0,704.0,548.17,409.18
2016,6,1,9,45,471.5,285.5,0.8,23.5,650.0,542.77,402.96
2016,6,1,10,0,245.0,394.0,0.9,24.0,596.0,518.16,381.91
2016,6,1,10,15,201.0,417.0,0.9,24.0,587.0,525.12,385.87
2016,6,1,10,30,157.0,440.0,0.9,24.0,578.0,524.53,384.08
2016,6,1,10,45,85.0,349.0,0.95,24.5,424.5,396.66,292.98
2016,6,1,11,0,13.0,258.0,1.0,25.0,271.0,258.79,191.71
2016,6,1,11,15,138.5,368.0,1.0,25.0,502.0,467.61,345.87
2016,6,1,11,30,264.0,478.0,1.0,25.0,733.0,685.44,494.15
2016,6,1,11,45,339.0,456.0,1.0,25.0,787.0,743.12,531.77
2016,6,1,12,0,414.0,434.0,1.0,25.0,841.0,803.23,572.04
2016,6,1,12,15,407.0,437.0,1.0,25.0,838.5,812.04,576.78
2016,6,1,12,30,400.0,440.0,1.0,25.0,836.0,819.42,581.23
2016,6,1,12,45,346.0,462.5,1.0,25.5,804.0,798.82,565.26
2016,6,1,13,0,292.0,485.0,1.0,26.0,772.0,776.03,548.17
2016,6,1,13,15,287.5,479.5,1.05,26.0,759.5,772.46,546.94
2016,6,1,13,30,283.0,474.0,1.1,26.0,747.0,767.57,544.68
2016,6,1,13,45,354.0,434.5,1.15,26.0,768.5,801.77,570.33
2016,6,1,14,0,425.0,395.0,1.2,26.0,790.0,839.54,597.64
2016,6,1,14,15,216.5,292.0,1.3,26.0,493.5,520.59,383.42
2016,6,1,14,30,8.0,189.0,1.4,26.0,197.0,192.53,142.42
2016,6,1,14,45,390.0,171.5,1.55,26.0,495.0,570.75,432.84
2016,6,1,15,0,772.0,154.0,1.7,26.0,793.0,905.6,660.19
2016,6,1,15,15,759.5,151.0,1.75,26.0,753.5,876.96,639.7
2016,6,1,15,30,747.0,148.0,1.8,26.0,714.0,846.31,621.71
2016,6,1,15,45,373.5,137.0,1.9,26.0,420.0,491.22,375.78
2016,6,1,16,0,0.0,126.0,2.0,26.0,126.0,122.73,90.85
2016,6,1,16,15,29.5,187.0,1.95,26.0,204.5,214.96,164.15
2016,6,1,16,30,59.0,248.0,1.9,26.0,283.0,305.27,233.58
2016,6,1,16,45,29.5,146.0,1.85,26.0,163.5,170.84,130.57
2016,6,1,17,0,0.0,44.0,1.8,26.0,44.0,42.51,28.74
2016,6,1,17,15,0.0,38.5,1.7,25.5,38.5,37.18,24.69
2016,6,1,17,30,0.0,33.0,1.6,25.0,33.0,31.86,20.5
2016,6,1,17,45,0.0,27.5,1.55,25.0,27.5,26.54,16.21
2016,6,1,18,0,0.0,22.0,1.5,25.0,22.0,21.22,11.86
2016,6,1,18,15,0.0,17.0,1.4,24.5,17.0,16.39,7.88
2016,6,1,18,30,0.0,12.0,1.3,24.0,12.0,11.57,3.85
2016,6,1,18,45,0.0,8.0,1.2,23.5,8.0,7.71,0.58
2016,6,1,19,0,0.0,4.0,1.1,23.0,4.0,3.85,0.0
2016,6,1,19,15,0.0,2.0,1.15,22.5,2.0,1.93,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
