Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.85,21.0,4.5,4.42,0.0
2016,6,2,6,0,0.0,9.0,1.0,21.0,9.0,8.67,1.06
2016,6,2,6,15,0.0,19.0,1.3,21.0,19.0,18.33,9.97
2016,6,2,6,30,0.0,29.0,1.6,21.0,29.0,27.99,18.64
2016,6,2,6,45,0.0,41.5,1.95,21.0,41.5,40.08,29.36
2016,6,2,7,0,0.0,54.0,2.3,21.0,54.0,52.17,37.88
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,38.62,26.59
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,25.1,15.27
2016,6,2,7,45,0.0,73.5,2.6,21.0,73.5,71.06,53.12
2016,6,2,8,0,0.0,121.0,2.7,21.0,121.0,115.42,88.92
2016,6,2,8,15,125.5,187.5,2.75,21.0,261.0,206.7,158.58
2016,6,2,8,30,251.0,254.0,2.8,21.0,401.0,312.06,239.06
2016,6,2,8,45,158.0,274.0,2.85,21.5,369.5,310.44,238.67
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,299.1,229.75
2016,6,2,9,15,81.0,322.5,2.9,22.0,381.5,337.49,258.7
2016,6,2,9,30,97.0,351.0,2.9,22.0,425.0,377.57,288.51
2016,6,2,9,45,67.5,346.5,2.95,22.5,399.5,362.52,275.98
2016,6,2,10,0,38.0,342.0,3.0,23.0,374.0,344.29,261.06
2016,6,2,10,15,25.0,289.5,3.0,23.0,310.5,290.66,220.5
2016,6,2,10,30,12.0,237.0,3.0,23.0,247.0,236.34,179.03
2016,6,2,10,45,39.0,336.0,3.05,23.5,372.0,349.07,263.83
2016,6,2,11,0,66.0,435.0,3.1,24.0,497.0,466.0,348.5
2016,6,2,11,15,185.5,450.5,2.95,24.0,628.5,583.97,435.13
2016,6,2,11,30,305.0,466.0,2.8,24.0,760.0,709.87,524.38
2016,6,2,11,45,584.0,303.0,2.65,24.5,874.0,816.29,603.44
2016,6,2,12,0,863.0,140.0,2.5,25.0,988.0,930.54,678.83
2016,6,2,12,15,606.0,301.0,2.3,25.0,898.0,868.05,632.76
2016,6,2,12,30,349.0,462.0,2.1,25.0,808.0,791.99,572.44
2016,6,2,12,45,294.0,480.0,1.9,25.0,771.0,765.46,552.36
2016,6,2,13,0,239.0,498.0,1.7,25.0,734.0,733.05,527.92
2016,6,2,13,15,321.5,459.5,1.6,25.0,772.5,786.07,565.46
2016,6,2,13,30,404.0,421.0,1.5,25.0,811.0,834.21,598.43
2016,6,2,13,45,389.5,417.5,1.45,25.0,787.0,819.74,588.13
2016,6,2,14,0,375.0,414.0,1.4,25.0,763.0,803.77,577.55
2016,6,2,14,15,618.5,267.0,1.45,25.0,823.0,901.04,650.32
2016,6,2,14,30,862.0,120.0,1.5,25.0,883.0,972.13,697.01
2016,6,2,14,45,854.0,118.0,1.55,25.0,849.5,952.27,685.28
2016,6,2,15,0,846.0,116.0,1.6,25.0,816.0,929.75,672.91
2016,6,2,15,15,570.5,230.0,1.6,25.0,692.0,789.92,581.36
2016,6,2,15,30,295.0,344.0,1.6,25.0,568.0,640.15,473.65
2016,6,2,15,45,547.5,224.0,1.6,25.0,608.0,735.33,549.1
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,804.87,598.95
2016,6,2,16,15,781.5,100.5,1.55,25.0,599.0,761.4,570.04
2016,6,2,16,30,763.0,97.0,1.5,25.0,550.0,716.96,541.3
2016,6,2,16,45,741.5,92.0,1.5,25.0,499.0,667.87,509.3
2016,6,2,17,0,720.0,87.0,1.5,25.0,448.0,618.55,476.52
2016,6,2,17,15,687.5,82.5,1.4,24.5,395.0,564.6,438.63
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,510.02,398.8
2016,6,2,17,45,615.0,71.5,1.25,24.0,289.5,450.37,353.39
2016,6,2,18,0,575.0,65.0,1.2,24.0,237.0,393.37,308.48
2016,6,2,18,15,510.5,57.0,1.1,23.5,187.0,325.78,254.23
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,263.88,202.75
2016,6,2,18,45,354.0,38.0,0.9,22.5,94.0,194.14,144.22
2016,6,2,19,0,262.0,27.0,0.8,22.0,51.0,133.97,89.97
2016,6,2,19,15,131.0,13.5,0.8,21.5,25.5,59.77,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.0,1.5,18.0,8.0,7.86,0.0
2016,6,3,6,0,0.0,16.0,1.5,18.0,16.0,15.44,6.45
2016,6,3,6,15,0.0,30.0,1.55,18.0,30.0,28.97,19.29
2016,6,3,6,30,0.0,44.0,1.6,18.0,44.0,42.4,31.5
2016,6,3,6,45,0.0,60.5,1.65,18.5,60.5,57.61,45.04
2016,6,3,7,0,0.0,77.0,1.7,19.0,77.0,72.97,55.51
2016,6,3,7,15,98.0,117.5,1.7,19.0,156.5,111.29,82.98
2016,6,3,7,30,196.0,158.0,1.7,19.0,236.0,165.98,122.83
2016,6,3,7,45,245.5,177.0,1.7,19.5,289.0,200.09,148.32
2016,6,3,8,0,295.0,196.0,1.7,20.0,342.0,243.99,182.27
2016,6,3,8,15,554.0,135.0,1.85,20.5,447.0,284.79,210.0
2016,6,3,8,30,813.0,74.0,2.0,21.0,552.0,362.3,269.4
2016,6,3,8,45,644.5,155.5,2.15,21.5,555.5,400.05,303.08
2016,6,3,9,0,476.0,237.0,2.3,22.0,559.0,428.21,326.41
2016,6,3,9,15,380.0,290.0,2.4,22.5,558.5,454.45,346.12
2016,6,3,9,30,284.0,343.0,2.5,23.0,558.0,467.29,354.56
2016,6,3,9,45,356.0,336.5,2.7,23.5,620.5,521.17,394.81
2016,6,3,10,0,428.0,330.0,2.9,24.0,683.0,577.55,436.4
2016,6,3,10,15,371.5,371.5,2.95,24.0,687.0,599.32,450.56
2016,6,3,10,30,315.0,413.0,3.0,24.0,691.0,613.06,458.8
2016,6,3,10,45,610.0,254.0,3.05,24.5,813.0,706.96,532.33
2016,6,3,11,0,905.0,95.0,3.1,25.0,935.0,821.81,612.89
2016,6,3,11,15,458.5,166.0,3.1,25.0,592.0,543.63,415.1
2016,6,3,11,30,12.0,237.0,3.1,25.0,249.0,239.4,178.75
2016,6,3,11,45,116.0,369.0,3.1,25.0,483.5,460.92,345.88
2016,6,3,12,0,220.0,501.0,3.1,25.0,718.0,688.4,506.66
2016,6,3,12,15,556.0,308.5,3.05,25.0,859.0,829.66,613.25
2016,6,3,12,30,892.0,116.0,3.0,25.0,1000.0,970.67,708.73
2016,6,3,12,45,884.0,121.0,2.95,25.0,994.5,981.65,714.3
2016,6,3,13,0,876.0,126.0,2.9,25.0,989.0,989.67,719.16
2016,6,3,13,15,483.5,301.0,2.85,25.0,776.5,792.04,583.93
2016,6,3,13,30,91.0,476.0,2.8,25.0,564.0,567.09,416.26
2016,6,3,13,45,138.0,473.5,2.75,25.0,604.0,620.38,456.49
2016,6,3,14,0,185.0,471.0,2.7,25.0,644.0,667.11,490.24
2016,6,3,14,15,104.0,400.0,2.65,25.0,497.0,514.98,382.12
2016,6,3,14,30,23.0,329.0,2.6,25.0,350.0,347.33,259.54
2016,6,3,14,45,120.0,365.5,2.55,25.0,466.0,496.3,372.18
2016,6,3,15,0,217.0,402.0,2.5,25.0,582.0,627.43,467.12
2016,6,3,15,15,114.0,316.5,2.45,25.0,411.0,438.23,330.09
2016,6,3,15,30,11.0,231.0,2.4,25.0,240.0,237.96,179.5
2016,6,3,15,45,178.5,258.5,2.35,25.0,381.0,430.35,330.19
2016,6,3,16,0,346.0,286.0,2.3,25.0,522.0,608.6,462.19
2016,6,3,16,15,347.5,262.0,2.15,24.5,484.0,574.4,438.23
2016,6,3,16,30,349.0,238.0,2.0,24.0,446.0,538.9,414.44
2016,6,3,16,45,288.5,223.5,1.9,24.0,385.0,466.54,361.15
2016,6,3,17,0,228.0,209.0,1.8,24.0,324.0,389.74,303.8
2016,6,3,17,15,220.5,185.0,1.7,23.5,285.5,358.36,281.3
2016,6,3,17,30,213.0,161.0,1.6,23.0,247.0,318.6,251.67
2016,6,3,17,45,197.5,138.0,1.55,23.0,208.5,275.45,218.13
2016,6,3,18,0,182.0,115.0,1.5,23.0,170.0,233.18,184.45
2016,6,3,18,15,156.0,93.5,1.35,22.5,134.0,182.25,143.18
2016,6,3,18,30,130.0,72.0,1.2,22.0,98.0,140.24,108.13
2016,6,3,18,45,91.0,51.5,1.05,22.0,67.0,96.6,71.22
2016,6,3,19,0,52.0,31.0,0.9,22.0,36.0,55.94,36.01
2016,6,3,19,15,26.0,15.5,0.9,21.5,18.0,25.46,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,13.27,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,20.84,10.7
2016,6,4,6,15,334.0,38.0,2.4,18.5,89.0,28.17,18.55
2016,6,4,6,30,434.0,49.0,2.5,19.0,131.0,34.98,24.9
2016,6,4,6,45,217.0,57.5,2.6,19.5,98.5,40.61,30.02
2016,6,4,7,0,0.0,66.0,2.7,20.0,66.0,63.38,47.35
2016,6,4,7,15,47.0,113.0,2.85,20.5,131.5,106.67,80.9
2016,6,4,7,30,94.0,160.0,3.0,21.0,197.0,156.14,118.54
2016,6,4,7,45,104.0,185.5,3.15,22.0,232.0,182.24,138.5
2016,6,4,8,0,114.0,211.0,3.3,23.0,267.0,213.87,162.82
2016,6,4,8,15,98.0,233.0,3.45,23.0,285.0,240.21,184.05
2016,6,4,8,30,82.0,255.0,3.6,23.0,303.0,260.54,200.15
2016,6,4,8,45,82.5,278.5,3.75,23.5,330.5,287.37,220.33
2016,6,4,9,0,83.0,302.0,3.9,24.0,358.0,314.31,240.27
2016,6,4,9,15,130.0,330.5,4.0,24.0,425.5,365.27,278.82
2016,6,4,9,30,177.0,359.0,4.1,24.0,493.0,425.24,323.86
2016,6,4,9,45,236.5,370.5,4.2,24.5,559.5,482.44,366.12
2016,6,4,10,0,296.0,382.0,4.3,25.0,626.0,540.8,408.85
2016,6,4,10,15,205.5,407.5,4.35,25.0,581.0,519.78,391.56
2016,6,4,10,30,115.0,433.0,4.4,25.0,536.0,487.38,365.76
2016,6,4,10,45,191.5,444.0,4.45,25.5,620.0,563.8,421.97
2016,6,4,11,0,268.0,455.0,4.5,26.0,704.0,643.13,478.89
2016,6,4,11,15,186.0,467.5,4.55,26.0,642.5,600.09,445.88
2016,6,4,11,30,104.0,480.0,4.6,26.0,581.0,550.19,407.98
2016,6,4,11,45,251.5,457.5,4.65,26.0,704.5,665.98,494.95
2016,6,4,12,0,399.0,435.0,4.7,26.0,828.0,790.3,585.11
2016,6,4,12,15,267.0,471.0,4.75,26.0,734.5,713.0,527.19
2016,6,4,12,30,135.0,507.0,4.8,26.0,641.0,628.71,464.18
2016,6,4,12,45,261.5,473.0,4.85,26.0,731.0,726.89,538.0
2016,6,4,13,0,388.0,439.0,4.9,26.0,821.0,824.68,609.48
2016,6,4,13,15,631.0,280.0,4.9,26.0,893.0,917.58,681.74
2016,6,4,13,30,874.0,121.0,4.9,26.0,965.0,995.87,735.26
2016,6,4,13,45,870.0,120.5,4.95,26.0,946.0,993.34,733.96
2016,6,4,14,0,866.0,120.0,5.0,26.0,927.0,987.78,731.28
2016,6,4,14,15,655.0,240.5,4.95,26.0,841.0,910.25,679.17
2016,6,4,14,30,444.0,361.0,4.9,26.0,755.0,822.85,612.82
2016,6,4,14,45,350.5,378.0,4.85,26.0,681.5,740.21,553.78
2016,6,4,15,0,257.0,395.0,4.8,26.0,608.0,666.58,499.88
2016,6,4,15,15,130.0,278.0,4.7,25.5,385.5,411.98,314.67
2016,6,4,15,30,3.0,161.0,4.6,25.0,163.0,160.12,120.5
2016,6,4,15,45,27.0,224.0,4.55,25.0,242.5,251.89,192.91
2016,6,4,16,0,51.0,287.0,4.5,25.0,322.0,340.84,261.56
2016,6,4,16,15,60.0,270.5,4.3,25.0,309.0,330.68,254.53
2016,6,4,16,30,69.0,254.0,4.1,25.0,296.0,319.78,247.22
2016,6,4,16,45,145.5,232.5,3.9,25.0,309.5,361.28,281.83
2016,6,4,17,0,222.0,211.0,3.7,25.0,323.0,387.92,304.5
2016,6,4,17,15,215.5,186.0,3.35,24.5,284.5,348.3,274.86
2016,6,4,17,30,209.0,161.0,3.0,24.0,246.0,316.25,250.61
2016,6,4,17,45,369.5,117.5,2.65,24.0,240.5,359.06,285.76
2016,6,4,18,0,530.0,74.0,2.3,24.0,235.0,381.18,302.2
2016,6,4,18,15,466.0,65.0,2.05,23.5,185.5,314.67,247.63
2016,6,4,18,30,402.0,56.0,1.8,23.0,136.0,253.74,196.43
2016,6,4,18,45,306.0,44.0,1.55,22.5,94.0,181.54,135.82
2016,6,4,19,0,210.0,32.0,1.3,22.0,52.0,121.93,83.16
2016,6,4,19,15,105.0,16.0,1.3,21.5,26.0,54.95,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,17.5,14.5,3.3,19.5,16.0,14.25,0.0
2016,6,5,6,0,35.0,29.0,3.5,20.0,32.0,25.6,14.29
2016,6,5,6,15,71.5,49.5,3.6,20.5,61.5,42.4,30.43
2016,6,5,6,30,108.0,70.0,3.7,21.0,91.0,58.73,45.11
2016,6,5,6,45,139.5,90.5,3.8,21.5,126.0,74.62,59.13
2016,6,5,7,0,171.0,111.0,3.9,22.0,161.0,101.58,73.36
2016,6,5,7,15,359.0,106.0,4.0,22.5,239.5,118.95,77.46
2016,6,5,7,30,547.0,101.0,4.1,23.0,318.0,163.38,104.55
2016,6,5,7,45,631.0,99.0,4.25,23.5,385.0,208.88,139.54
2016,6,5,8,0,715.0,97.0,4.4,24.0,452.0,263.37,183.63
2016,6,5,8,15,574.0,155.0,4.45,24.0,460.0,309.01,227.01
2016,6,5,8,30,433.0,213.0,4.5,24.0,468.0,339.54,255.94
2016,6,5,8,45,622.5,161.5,4.55,24.5,563.5,396.33,300.03
2016,6,5,9,0,812.0,110.0,4.6,25.0,659.0,473.98,360.88
2016,6,5,9,15,826.5,113.0,4.6,25.5,705.0,524.88,401.06
2016,6,5,9,30,841.0,116.0,4.6,26.0,751.0,579.1,442.5
2016,6,5,9,45,854.0,117.0,4.65,26.5,792.0,627.3,478.7
2016,6,5,10,0,867.0,118.0,4.7,27.0,833.0,675.13,513.7
2016,6,5,10,15,722.0,216.0,4.75,27.0,828.5,697.96,527.46
2016,6,5,10,30,577.0,314.0,4.8,27.0,824.0,713.25,534.88
2016,6,5,10,45,737.5,218.5,4.85,27.0,890.5,772.57,581.46
2016,6,5,11,0,898.0,123.0,4.9,27.0,957.0,842.04,630.06
2016,6,5,11,15,902.5,124.0,4.9,27.0,977.5,876.72,652.91
2016,6,5,11,30,907.0,125.0,4.9,27.0,998.0,909.21,674.35
2016,6,5,11,45,915.5,121.5,4.95,27.5,1012.0,938.73,692.66
2016,6,5,12,0,924.0,118.0,5.0,28.0,1026.0,965.94,709.36
2016,6,5,12,15,552.0,314.0,4.95,28.0,857.5,831.15,614.11
2016,6,5,12,30,180.0,510.0,4.9,28.0,689.0,674.75,493.74
2016,6,5,12,45,551.0,315.0,4.9,28.0,858.5,855.98,632.57
2016,6,5,13,0,922.0,120.0,4.9,28.0,1028.0,1029.19,751.03
2016,6,5,13,15,919.5,119.5,4.85,28.0,1016.0,1034.6,753.27
2016,6,5,13,30,917.0,119.0,4.8,28.0,1004.0,1036.81,754.66
2016,6,5,13,45,911.5,119.0,4.8,28.0,984.0,1033.34,752.9
2016,6,5,14,0,906.0,119.0,4.8,28.0,964.0,1026.7,749.22
2016,6,5,14,15,900.5,118.0,4.7,28.0,937.0,1015.94,742.12
2016,6,5,14,30,895.0,117.0,4.6,28.0,910.0,1002.14,733.16
2016,6,5,14,45,884.5,116.5,4.6,28.0,875.5,981.11,720.39
2016,6,5,15,0,874.0,116.0,4.6,28.0,841.0,957.42,705.93
2016,6,5,15,15,863.5,114.0,4.5,27.5,801.5,929.63,689.62
2016,6,5,15,30,853.0,112.0,4.4,27.0,762.0,899.5,671.67
2016,6,5,15,45,842.0,108.5,4.3,27.0,717.5,865.15,649.43
2016,6,5,16,0,831.0,105.0,4.2,27.0,673.0,833.98,629.35
2016,6,5,16,15,813.0,101.5,3.95,26.5,623.5,790.04,600.82
2016,6,5,16,30,795.0,98.0,3.7,26.0,574.0,745.01,571.25
2016,6,5,16,45,774.0,90.0,3.45,26.0,518.0,691.79,534.34
2016,6,5,17,0,753.0,82.0,3.2,26.0,462.0,638.18,496.71
2016,6,5,17,15,708.0,83.5,2.85,25.5,408.0,579.31,454.16
2016,6,5,17,30,663.0,85.0,2.5,25.0,354.0,525.2,413.15
2016,6,5,17,45,621.5,78.0,2.15,24.5,301.0,463.71,365.78
2016,6,5,18,0,580.0,71.0,1.8,24.0,248.0,404.95,319.08
2016,6,5,18,15,516.5,62.5,1.65,23.0,196.5,336.83,264.64
2016,6,5,18,30,453.0,54.0,1.5,22.0,145.0,274.22,212.66
2016,6,5,18,45,355.5,42.5,1.4,21.5,100.5,201.08,151.1
2016,6,5,19,0,258.0,31.0,1.3,21.0,56.0,137.91,95.08
2016,6,5,19,15,129.0,15.5,1.3,20.5,28.0,61.32,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,13.76,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,21.8,11.49
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,28.63,18.94
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,34.99,24.9
2016,6,6,6,45,552.0,56.5,3.0,19.5,193.5,38.33,28.02
2016,6,6,7,0,620.0,64.0,3.2,20.0,246.0,75.86,39.61
2016,6,6,7,15,665.5,69.5,3.15,20.5,301.5,118.65,65.18
2016,6,6,7,30,711.0,75.0,3.1,21.0,357.0,169.61,103.4
2016,6,6,7,45,743.0,79.0,3.1,22.0,412.5,218.05,143.23
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,269.84,187.1
2016,6,6,8,15,798.5,86.5,3.2,23.5,521.5,321.71,231.84
2016,6,6,8,30,822.0,90.0,3.3,24.0,575.0,375.64,277.61
2016,6,6,8,45,839.0,93.0,3.4,25.0,625.0,432.19,323.76
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,485.55,366.16
2016,6,6,9,15,869.5,98.5,3.5,26.0,721.0,537.33,407.42
2016,6,6,9,30,883.0,101.0,3.5,26.0,767.0,589.17,447.64
2016,6,6,9,45,892.5,103.5,3.5,26.5,808.0,638.44,484.0
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,686.96,518.78
2016,6,6,10,15,909.5,107.5,3.45,27.0,883.5,732.23,550.54
2016,6,6,10,30,917.0,109.0,3.4,27.0,918.0,776.16,579.63
2016,6,6,10,45,922.0,110.5,3.4,27.0,945.0,816.62,606.27
2016,6,6,11,0,927.0,112.0,3.4,27.0,972.0,855.17,631.42
2016,6,6,11,15,930.5,112.5,3.35,27.0,992.0,889.44,653.24
2016,6,6,11,30,934.0,113.0,3.3,27.0,1012.0,921.38,673.38
2016,6,6,11,45,937.5,112.5,3.25,27.5,1025.0,949.91,689.8
2016,6,6,12,0,941.0,112.0,3.2,28.0,1038.0,975.83,704.41
2016,6,6,12,15,941.0,112.0,3.15,28.0,1042.0,996.25,716.81
2016,6,6,12,30,941.0,112.0,3.1,28.0,1046.0,1013.81,727.43
2016,6,6,12,45,940.0,112.0,3.1,28.0,1041.5,1027.47,736.05
2016,6,6,13,0,939.0,112.0,3.1,28.0,1037.0,1038.09,742.85
2016,6,6,13,15,936.0,111.5,3.05,28.0,1025.0,1043.08,745.77
2016,6,6,13,30,933.0,111.0,3.0,28.0,1013.0,1044.81,746.78
2016,6,6,13,45,928.5,110.5,3.0,28.5,992.5,1041.78,743.89
2016,6,6,14,0,924.0,110.0,3.0,29.0,972.0,1035.53,739.12
2016,6,6,14,15,918.0,109.0,2.95,28.5,945.0,1024.11,733.73
2016,6,6,14,30,912.0,108.0,2.9,28.0,918.0,1009.61,726.5
2016,6,6,14,45,899.5,109.0,2.85,28.0,882.5,987.97,713.33
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,963.72,698.59
2016,6,6,15,15,877.0,108.0,2.75,28.0,807.0,936.13,681.72
2016,6,6,15,30,867.0,106.0,2.7,28.0,767.0,906.13,663.29
2016,6,6,15,45,854.0,103.0,2.65,28.0,721.5,870.18,640.87
2016,6,6,16,0,841.0,100.0,2.6,28.0,676.0,832.36,617.1
2016,6,6,16,15,823.5,97.0,2.45,27.5,626.5,794.13,593.4
2016,6,6,16,30,806.0,94.0,2.3,27.0,577.0,749.72,565.17
2016,6,6,16,45,783.5,90.0,2.2,27.0,524.0,699.53,531.78
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,649.09,497.74
2016,6,6,17,15,730.5,81.5,1.95,26.5,417.0,592.75,458.69
2016,6,6,17,30,700.0,77.0,1.8,26.0,363.0,537.4,418.39
2016,6,6,17,45,657.0,71.5,1.7,26.0,308.5,477.29,372.6
2016,6,6,18,0,614.0,66.0,1.6,26.0,254.0,417.85,325.94
2016,6,6,18,15,549.5,58.5,1.45,25.0,201.5,348.77,271.36
2016,6,6,18,30,485.0,51.0,1.3,24.0,149.0,285.29,219.19
2016,6,6,18,45,384.5,41.0,1.2,23.0,104.0,211.03,157.57
2016,6,6,19,0,284.0,31.0,1.1,22.0,59.0,146.94,101.35
2016,6,6,19,15,142.0,15.5,1.1,21.5,29.5,66.92,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,24.0,14.74,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,48.0,23.23,12.59
2016,6,7,6,15,304.5,43.0,1.0,19.5,91.0,32.48,22.18
2016,6,7,6,30,408.0,56.0,1.1,20.0,134.0,41.35,30.33
2016,6,7,6,45,474.5,65.5,1.2,21.0,184.0,46.04,34.55
2016,6,7,7,0,541.0,75.0,1.3,22.0,234.0,81.41,46.06
2016,6,7,7,15,588.5,82.0,1.25,22.5,287.5,121.45,69.91
2016,6,7,7,30,636.0,89.0,1.2,23.0,341.0,166.76,102.99
2016,6,7,7,45,669.0,94.5,1.2,23.5,394.5,212.93,140.24
2016,6,7,8,0,702.0,100.0,1.2,24.0,448.0,262.59,181.44
2016,6,7,8,15,727.0,104.5,1.3,24.5,500.5,312.19,223.09
2016,6,7,8,30,752.0,109.0,1.4,25.0,553.0,367.11,268.18
2016,6,7,8,45,771.0,113.0,1.55,26.0,602.0,417.89,308.86
2016,6,7,9,0,790.0,117.0,1.7,27.0,651.0,469.9,349.25
2016,6,7,9,15,804.5,120.0,1.7,27.0,696.0,519.71,387.79
2016,6,7,9,30,819.0,123.0,1.7,27.0,741.0,569.85,425.49
2016,6,7,9,45,831.0,125.0,1.75,27.5,781.5,617.67,459.94
2016,6,7,10,0,843.0,127.0,1.8,28.0,822.0,667.33,494.63
2016,6,7,10,15,851.5,129.0,1.8,28.0,856.0,711.35,525.31
2016,6,7,10,30,860.0,131.0,1.8,28.0,890.0,754.24,553.26
2016,6,7,10,45,866.0,132.5,1.8,28.5,917.0,793.43,577.05
2016,6,7,11,0,872.0,134.0,1.8,29.0,944.0,830.91,599.43
2016,6,7,11,15,876.5,135.0,1.85,29.0,964.0,864.82,620.94
2016,6,7,11,30,881.0,136.0,1.9,29.0,984.0,896.61,641.05
2016,6,7,11,45,551.5,318.0,1.95,29.0,851.5,802.8,576.38
2016,6,7,12,0,222.0,500.0,2.0,29.0,719.0,689.1,491.73
2016,6,7,12,15,557.5,317.0,2.0,29.0,869.0,839.1,602.52
2016,6,7,12,30,893.0,134.0,2.0,29.0,1019.0,988.85,699.83
2016,6,7,12,45,894.0,132.5,2.05,29.5,1016.0,1002.57,706.02
2016,6,7,13,0,895.0,131.0,2.1,30.0,1013.0,1013.44,711.93
2016,6,7,13,15,892.5,130.5,2.1,30.0,1001.0,1018.84,715.42
2016,6,7,13,30,890.0,130.0,2.1,30.0,989.0,1021.14,717.17
2016,6,7,13,45,886.0,128.5,2.15,30.0,970.0,1017.82,716.17
2016,6,7,14,0,882.0,127.0,2.2,30.0,951.0,1011.4,713.4
2016,6,7,14,15,876.0,125.5,2.2,30.0,924.0,999.94,707.06
2016,6,7,14,30,870.0,124.0,2.2,30.0,897.0,985.53,699.01
2016,6,7,14,45,861.0,123.0,2.25,30.0,863.5,965.89,688.27
2016,6,7,15,0,852.0,122.0,2.3,30.0,830.0,943.62,675.89
2016,6,7,15,15,841.5,119.5,2.25,29.5,790.5,915.86,660.39
2016,6,7,15,30,831.0,117.0,2.2,29.0,751.0,885.82,643.36
2016,6,7,15,45,816.0,114.5,2.2,29.0,706.5,855.1,624.96
2016,6,7,16,0,801.0,112.0,2.2,29.0,662.0,817.24,601.69
2016,6,7,16,15,783.0,108.5,2.1,29.0,613.0,774.34,574.1
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,730.41,545.58
2016,6,7,16,45,745.0,99.5,1.9,29.0,513.0,681.96,513.61
2016,6,7,17,0,725.0,94.0,1.8,29.0,462.0,633.13,480.93
2016,6,7,17,15,693.0,89.5,1.7,28.5,408.5,579.69,443.97
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,525.19,404.89
2016,6,7,17,45,617.0,78.5,1.55,27.5,301.5,462.91,358.95
2016,6,7,18,0,573.0,72.0,1.5,27.0,248.0,403.56,313.55
2016,6,7,18,15,508.5,64.0,1.35,26.0,197.0,335.77,260.27
2016,6,7,18,30,444.0,56.0,1.2,25.0,146.0,273.53,209.46
2016,6,7,18,45,348.0,44.5,1.1,24.5,102.0,201.18,149.52
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,137.76,94.62
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,62.45,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,15.73,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,24.89,13.71
2016,6,8,6,15,261.0,46.5,0.35,22.5,87.5,35.31,24.28
2016,6,8,6,30,358.0,61.0,0.5,23.0,129.0,45.19,33.22
2016,6,8,6,45,435.5,69.5,0.7,23.5,179.0,49.63,37.26
2016,6,8,7,0,513.0,78.0,0.9,24.0,229.0,82.69,47.49
2016,6,8,7,15,514.5,92.5,1.1,24.5,270.5,123.14,73.66
2016,6,8,7,30,516.0,107.0,1.3,25.0,312.0,164.02,104.99
2016,6,8,7,45,599.5,104.5,1.55,25.5,376.5,207.17,137.41
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,259.32,178.68
2016,6,8,8,15,636.5,130.0,1.9,26.0,473.5,306.12,219.9
2016,6,8,8,30,590.0,158.0,2.0,26.0,506.0,348.21,256.22
2016,6,8,8,45,679.0,139.5,2.15,26.5,573.0,400.03,297.15
2016,6,8,9,0,768.0,121.0,2.3,27.0,640.0,463.15,346.16
2016,6,8,9,15,782.5,124.0,2.35,27.0,684.5,511.87,384.37
2016,6,8,9,30,797.0,127.0,2.4,27.0,729.0,560.97,421.96
2016,6,8,9,45,805.5,131.5,2.45,27.5,768.0,607.93,456.18
2016,6,8,10,0,814.0,136.0,2.5,28.0,807.0,654.3,489.04
2016,6,8,10,15,618.5,250.0,2.5,28.0,772.0,656.77,487.04
2016,6,8,10,30,423.0,364.0,2.5,28.0,737.0,645.15,474.41
2016,6,8,10,45,630.5,255.5,2.5,28.5,831.5,723.68,532.86
2016,6,8,11,0,838.0,147.0,2.5,29.0,926.0,815.18,595.16
2016,6,8,11,15,461.0,308.5,2.5,29.0,738.5,680.12,497.56
2016,6,8,11,30,84.0,470.0,2.5,29.0,551.0,523.22,378.7
2016,6,8,11,45,147.0,486.0,2.5,29.0,630.0,599.57,433.83
2016,6,8,12,0,210.0,502.0,2.5,29.0,709.0,679.9,489.33
2016,6,8,12,15,516.0,338.5,2.5,29.0,849.5,820.69,592.95
2016,6,8,12,30,822.0,175.0,2.5,29.0,990.0,964.32,689.5
2016,6,8,12,45,614.5,305.0,2.55,29.0,913.0,906.83,649.83
2016,6,8,13,0,407.0,435.0,2.6,29.0,836.0,839.3,599.71
2016,6,8,13,15,360.0,450.5,2.6,29.0,802.0,815.14,583.24
2016,6,8,13,30,313.0,466.0,2.6,29.0,768.0,789.31,565.21
2016,6,8,13,45,552.0,322.5,2.65,29.0,843.0,890.92,641.34
2016,6,8,14,0,791.0,179.0,2.7,29.0,918.0,980.23,702.65
2016,6,8,14,15,784.0,177.0,2.7,29.0,891.5,968.43,695.02
2016,6,8,14,30,777.0,175.0,2.7,29.0,865.0,953.92,686.65
2016,6,8,14,45,623.0,247.5,2.7,29.0,787.5,877.0,636.98
2016,6,8,15,0,469.0,320.0,2.7,29.0,710.0,796.44,580.21
2016,6,8,15,15,596.0,244.0,2.7,28.5,715.0,829.69,609.49
2016,6,8,15,30,723.0,168.0,2.7,28.0,720.0,852.43,628.45
2016,6,8,15,45,606.0,202.0,2.7,28.0,646.0,768.6,572.3
2016,6,8,16,0,489.0,236.0,2.7,28.0,572.0,686.04,514.11
2016,6,8,16,15,567.0,192.5,2.6,27.5,554.5,688.63,520.48
2016,6,8,16,30,645.0,149.0,2.5,27.0,537.0,688.21,523.85
2016,6,8,16,45,621.5,141.0,2.4,27.0,487.0,638.87,489.14
2016,6,8,17,0,598.0,133.0,2.3,27.0,437.0,589.65,454.22
2016,6,8,17,15,562.5,125.0,2.15,26.5,385.5,532.74,413.46
2016,6,8,17,30,527.0,117.0,2.0,26.0,334.0,474.22,370.54
2016,6,8,17,45,483.5,106.5,1.85,26.0,283.0,414.16,324.48
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,357.3,279.67
2016,6,8,18,15,376.5,83.5,1.6,25.5,183.5,291.88,227.56
2016,6,8,18,30,313.0,71.0,1.5,25.0,135.0,232.29,178.66
2016,6,8,18,45,232.0,54.0,1.4,24.5,93.5,166.65,124.35
2016,6,8,19,0,151.0,37.0,1.3,24.0,52.0,109.27,75.36
2016,6,8,19,15,75.5,18.5,1.35,23.5,26.0,46.93,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,15.5,1.0,20.5,22.0,15.24,0.0
2016,6,9,6,0,148.0,31.0,1.1,21.0,44.0,24.05,13.08
2016,6,9,6,15,239.5,46.5,1.0,21.5,85.0,35.3,24.35
2016,6,9,6,30,331.0,62.0,0.9,22.0,126.0,45.97,34.03
2016,6,9,6,45,403.0,72.5,0.85,22.5,174.5,52.16,39.6
2016,6,9,7,0,475.0,83.0,0.8,23.0,223.0,85.28,50.9
2016,6,9,7,15,523.0,91.5,1.0,23.5,274.5,123.09,73.56
2016,6,9,7,30,571.0,100.0,1.2,24.0,326.0,166.24,104.85
2016,6,9,7,45,609.5,105.0,1.4,25.0,378.5,209.6,139.1
2016,6,9,8,0,648.0,110.0,1.6,26.0,431.0,257.06,177.77
2016,6,9,8,15,674.0,115.5,1.7,26.0,482.0,304.99,218.06
2016,6,9,8,30,700.0,121.0,1.8,26.0,533.0,355.34,259.9
2016,6,9,8,45,720.5,125.0,1.95,26.5,581.5,404.32,299.67
2016,6,9,9,0,741.0,129.0,2.1,27.0,630.0,457.68,341.64
2016,6,9,9,15,756.5,132.5,2.2,27.0,674.0,506.04,379.6
2016,6,9,9,30,772.0,136.0,2.3,27.0,718.0,554.92,417.08
2016,6,9,9,45,543.0,256.0,2.4,27.5,676.5,559.53,417.64
2016,6,9,10,0,314.0,376.0,2.5,28.0,635.0,546.88,404.29
2016,6,9,10,15,564.5,260.5,2.6,28.0,749.5,628.74,467.9
2016,6,9,10,30,815.0,145.0,2.7,28.0,864.0,732.52,544.83
2016,6,9,10,45,822.0,146.5,2.8,28.5,891.0,771.39,569.27
2016,6,9,11,0,829.0,148.0,2.9,29.0,918.0,808.64,592.86
2016,6,9,11,15,586.0,298.0,2.95,29.0,848.5,773.44,565.19
2016,6,9,11,30,343.0,448.0,3.0,29.0,779.0,725.62,525.56
2016,6,9,11,45,367.0,442.5,3.1,29.5,800.5,754.98,545.6
2016,6,9,12,0,391.0,437.0,3.2,30.0,822.0,784.48,565.08
2016,6,9,12,15,620.0,293.5,3.25,30.0,907.0,873.65,632.09
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,961.7,690.76
2016,6,9,12,45,847.5,150.0,3.35,30.0,988.5,974.02,698.37
2016,6,9,13,0,846.0,150.0,3.4,30.0,985.0,983.63,704.95
2016,6,9,13,15,574.0,309.5,3.4,30.0,873.5,890.11,641.68
2016,6,9,13,30,302.0,469.0,3.4,30.0,762.0,781.36,560.99
2016,6,9,13,45,567.5,307.5,3.4,30.0,843.5,891.09,644.44
2016,6,9,14,0,833.0,146.0,3.4,30.0,925.0,982.25,706.46
2016,6,9,14,15,826.5,144.5,3.35,30.0,899.0,970.87,698.77
2016,6,9,14,30,820.0,143.0,3.3,30.0,873.0,962.67,694.06
2016,6,9,14,45,792.5,152.5,3.3,30.0,836.0,937.27,678.59
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,909.94,661.96
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.5,881.76,645.74
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,855.03,630.4
2016,6,9,15,45,721.5,153.0,3.2,29.0,677.5,817.86,606.93
2016,6,9,16,0,703.0,150.0,3.2,29.0,633.0,779.42,582.47
2016,6,9,16,15,682.0,145.5,3.1,28.5,585.5,736.25,555.11
2016,6,9,16,30,661.0,141.0,3.0,28.0,538.0,692.46,526.95
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,641.18,491.41
2016,6,9,17,0,603.0,130.0,2.9,28.0,437.0,590.41,455.32
2016,6,9,17,15,568.0,122.5,2.7,27.5,385.5,534.2,414.83
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,479.57,374.52
2016,6,9,17,45,488.5,105.0,2.35,27.0,283.0,415.76,325.66
2016,6,9,18,0,444.0,95.0,2.2,27.0,232.0,358.68,280.63
2016,6,9,18,15,381.0,82.5,2.05,26.5,184.0,293.24,228.4
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,233.57,179.38
2016,6,9,18,45,237.5,53.5,1.75,25.5,94.5,168.35,125.4
2016,6,9,19,0,157.0,37.0,1.6,25.0,53.0,111.35,76.82
2016,6,9,19,15,78.5,18.5,1.65,24.5,26.5,47.91,2.37
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,14.5,1.0,21.5,23.5,14.25,0.0
2016,6,10,6,0,199.0,29.0,1.1,22.0,47.0,22.4,11.73
2016,6,10,6,15,298.0,41.5,1.25,22.5,88.5,31.28,20.83
2016,6,10,6,30,397.0,54.0,1.4,23.0,130.0,39.49,28.32
2016,6,10,6,45,467.0,62.5,1.6,23.5,179.5,43.42,31.91
2016,6,10,7,0,537.0,71.0,1.8,24.0,229.0,77.72,42.81
2016,6,10,7,15,582.5,77.5,1.9,24.0,281.0,116.89,66.14
2016,6,10,7,30,628.0,84.0,2.0,24.0,333.0,161.09,98.63
2016,6,10,7,45,663.0,88.5,2.1,24.5,386.0,206.34,135.23
2016,6,10,8,0,698.0,93.0,2.2,25.0,439.0,255.25,176.1
2016,6,10,8,15,722.0,97.5,2.25,25.5,490.0,307.24,219.82
2016,6,10,8,30,746.0,102.0,2.3,26.0,541.0,358.2,262.21
2016,6,10,8,45,764.5,105.5,2.35,26.5,589.5,407.95,302.89
2016,6,10,9,0,783.0,109.0,2.4,27.0,638.0,458.9,343.34
2016,6,10,9,15,797.0,112.0,2.4,27.0,682.0,508.04,381.96
2016,6,10,9,30,811.0,115.0,2.4,27.0,726.0,557.49,419.77
2016,6,10,9,45,822.0,117.5,2.4,27.5,765.5,607.45,455.98
2016,6,10,10,0,833.0,120.0,2.4,28.0,805.0,653.88,488.75
2016,6,10,10,15,841.0,121.5,2.4,28.0,838.5,696.65,519.15
2016,6,10,10,30,849.0,123.0,2.4,28.0,872.0,738.27,546.64
2016,6,10,10,45,855.5,124.5,2.4,28.5,899.0,777.41,570.95
2016,6,10,11,0,862.0,126.0,2.4,29.0,926.0,814.92,593.87
2016,6,10,11,15,866.5,127.0,2.4,29.0,946.0,848.5,615.15
2016,6,10,11,30,871.0,128.0,2.4,29.0,966.0,880.0,634.98
2016,6,10,11,45,877.5,125.5,2.45,29.5,979.5,907.8,651.45
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,933.33,666.42
2016,6,10,12,15,885.0,123.0,2.5,30.0,997.5,953.67,678.99
2016,6,10,12,30,886.0,123.0,2.5,30.0,1002.0,971.39,689.97
2016,6,10,12,45,885.0,123.0,2.55,30.0,998.5,984.49,698.58
2016,6,10,13,0,884.0,123.0,2.6,30.0,995.0,994.76,705.55
2016,6,10,13,15,523.0,308.5,2.6,30.0,823.0,838.8,602.07
2016,6,10,13,30,162.0,494.0,2.6,30.0,651.0,661.76,473.37
2016,6,10,13,45,516.0,307.5,2.6,30.5,793.0,839.75,604.72
2016,6,10,14,0,870.0,121.0,2.6,31.0,935.0,993.78,705.16
2016,6,10,14,15,864.5,120.0,2.6,30.5,909.0,983.46,699.36
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,970.24,693.31
2016,6,10,14,45,849.5,118.0,2.65,30.0,850.0,950.34,682.11
2016,6,10,15,0,840.0,117.0,2.7,30.0,817.0,927.85,669.29
2016,6,10,15,15,829.5,115.0,2.65,30.0,778.5,900.94,652.81
2016,6,10,15,30,819.0,113.0,2.6,30.0,740.0,871.79,634.9
2016,6,10,15,45,442.5,207.0,2.6,30.0,543.5,626.36,466.82
2016,6,10,16,0,66.0,301.0,2.6,30.0,347.0,368.91,274.29
2016,6,10,16,15,407.0,203.0,2.5,29.5,451.5,569.11,431.11
2016,6,10,16,30,748.0,105.0,2.4,29.0,556.0,718.59,541.43
2016,6,10,16,45,717.5,103.0,2.35,29.0,504.0,666.83,505.59
2016,6,10,17,0,687.0,101.0,2.3,29.0,452.0,618.14,472.7
2016,6,10,17,15,655.0,96.0,2.15,28.5,399.5,563.43,434.0
2016,6,10,17,30,623.0,91.0,2.0,28.0,347.0,509.98,395.17
2016,6,10,17,45,568.5,86.0,1.85,28.0,294.0,444.92,345.68
2016,6,10,18,0,514.0,81.0,1.7,28.0,241.0,383.7,297.86
2016,6,10,18,15,451.0,71.5,1.55,27.5,191.5,317.53,245.52
2016,6,10,18,30,388.0,62.0,1.4,27.0,142.0,254.94,194.49
2016,6,10,18,45,293.0,49.0,1.3,26.5,99.5,184.53,136.71
2016,6,10,19,0,198.0,36.0,1.2,26.0,57.0,123.98,85.47
2016,6,10,19,15,99.0,18.0,1.2,25.5,28.5,57.59,6.84
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,26.51,14.79
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.0,37.76,26.15
2016,6,11,6,30,281.0,67.0,2.4,24.0,120.0,49.97,37.1
2016,6,11,6,45,352.5,79.0,2.6,24.5,168.0,57.19,43.53
2016,6,11,7,0,424.0,91.0,2.8,25.0,216.0,89.35,55.33
2016,6,11,7,15,473.5,100.5,2.9,25.0,266.5,126.06,77.73
2016,6,11,7,30,523.0,110.0,3.0,25.0,317.0,167.55,107.88
2016,6,11,7,45,561.0,117.0,3.1,25.5,368.5,209.9,141.5
2016,6,11,8,0,599.0,124.0,3.2,26.0,420.0,256.35,179.58
2016,6,11,8,15,473.5,178.5,3.25,26.0,429.0,297.8,218.01
2016,6,11,8,30,348.0,233.0,3.3,26.0,438.0,329.46,246.46
2016,6,11,8,45,519.0,191.5,3.35,26.5,527.0,380.07,284.8
2016,6,11,9,0,690.0,150.0,3.4,27.0,616.0,449.19,337.94
2016,6,11,9,15,707.0,154.0,3.4,27.0,660.0,496.62,375.26
2016,6,11,9,30,724.0,158.0,3.4,27.0,704.0,544.8,412.35
2016,6,11,9,45,433.0,279.0,3.45,27.5,610.5,512.94,385.8
2016,6,11,10,0,142.0,400.0,3.5,28.0,517.0,459.77,341.62
2016,6,11,10,15,447.0,291.0,3.5,28.0,681.0,575.71,431.65
2016,6,11,10,30,752.0,182.0,3.5,28.0,845.0,720.0,539.01
2016,6,11,10,45,750.5,190.5,3.55,28.5,870.0,756.58,562.7
2016,6,11,11,0,749.0,199.0,3.6,29.0,895.0,791.32,584.73
2016,6,11,11,15,754.5,201.0,3.6,29.0,914.5,823.97,606.08
2016,6,11,11,30,760.0,203.0,3.6,29.0,934.0,854.98,626.24
2016,6,11,11,45,757.5,208.0,3.6,29.0,945.0,879.89,642.27
2016,6,11,12,0,755.0,213.0,3.6,29.0,956.0,902.57,656.86
2016,6,11,12,15,756.0,213.0,3.55,29.0,960.5,921.55,668.74
2016,6,11,12,30,757.0,213.0,3.5,29.0,965.0,938.36,679.24
2016,6,11,12,45,524.5,348.5,3.5,29.5,869.0,862.81,623.47
2016,6,11,13,0,292.0,484.0,3.5,30.0,773.0,774.67,556.11
2016,6,11,13,15,521.5,346.5,3.45,30.0,854.5,875.4,631.79
2016,6,11,13,30,751.0,209.0,3.4,30.0,936.0,967.62,696.02
2016,6,11,13,45,615.0,300.0,3.4,30.0,888.0,931.43,670.39
2016,6,11,14,0,479.0,391.0,3.4,30.0,840.0,889.73,638.82
2016,6,11,14,15,440.5,384.0,3.35,30.0,787.5,844.85,609.25
2016,6,11,14,30,402.0,377.0,3.3,30.0,735.0,798.75,578.62
2016,6,11,14,45,538.0,295.5,3.25,30.0,756.0,843.21,613.93
2016,6,11,15,0,674.0,214.0,3.2,30.0,777.0,883.03,644.25
2016,6,11,15,15,660.5,209.5,3.15,30.0,739.0,854.44,625.82
2016,6,11,15,30,647.0,205.0,3.1,30.0,701.0,824.11,606.71
2016,6,11,15,45,629.0,200.0,3.05,30.0,658.5,787.73,583.17
2016,6,11,16,0,611.0,195.0,3.0,30.0,616.0,750.23,558.46
2016,6,11,16,15,588.5,188.0,2.9,29.5,569.0,706.0,529.65
2016,6,11,16,30,566.0,181.0,2.8,29.0,522.0,658.16,497.91
2016,6,11,16,45,539.0,172.0,2.7,29.0,473.0,608.34,463.13
2016,6,11,17,0,512.0,163.0,2.6,29.0,424.0,559.17,428.2
2016,6,11,17,15,475.5,152.5,2.4,28.5,373.5,502.86,387.77
2016,6,11,17,30,439.0,142.0,2.2,28.0,323.0,448.57,347.91
2016,6,11,17,45,393.5,128.5,2.05,28.0,273.5,387.97,301.74
2016,6,11,18,0,348.0,115.0,1.9,28.0,224.0,330.83,257.15
2016,6,11,18,15,289.0,98.5,1.8,27.5,177.0,260.77,202.08
2016,6,11,18,30,230.0,82.0,1.7,27.0,130.0,203.53,155.64
2016,6,11,18,45,159.0,61.0,1.65,26.5,89.5,141.42,104.86
2016,6,11,19,0,88.0,40.0,1.6,26.0,49.0,85.9,58.79
2016,6,11,19,15,44.0,20.0,1.65,25.5,24.5,37.01,4.21
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
