Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,15.24,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,25.73,14.09
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,40.21,28.13
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,50.79,37.79
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,58.76,44.87
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,90.75,57.02
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,125.21,86.84
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,145.74,109.92
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,188.66,138.58
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,244.79,178.84
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,274.9,204.89
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,304.05,229.05
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,357.27,268.71
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,422.25,317.59
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,444.1,334.15
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,452.55,339.74
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,514.4,385.38
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,580.93,433.73
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,612.64,455.55
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,642.73,475.99
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,687.56,506.06
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,732.88,535.86
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,767.74,558.93
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,801.89,581.33
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,813.58,587.42
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,823.44,592.38
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,806.48,579.56
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,786.62,564.93
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,783.35,562.25
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,778.53,558.45
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,763.26,547.93
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,746.6,536.55
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,769.11,553.68
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,789.96,569.47
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,752.0,543.3
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,713.48,516.94
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,649.2,473.08
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,593.27,434.29
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,651.42,478.91
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,695.21,512.68
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,726.78,538.58
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,744.81,555.2
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,663.17,498.22
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,589.96,446.4
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,575.85,438.78
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,556.38,426.61
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,501.3,386.85
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,448.19,347.81
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,389.63,303.21
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,334.06,259.81
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,270.44,209.65
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,206.0,157.67
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,145.7,108.18
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,91.97,63.28
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,43.02,7.46
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,15.73,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,26.51,14.64
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,37.37,25.75
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,49.21,36.44
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,53.74,40.58
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,84.83,50.38
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,122.07,72.5
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,164.78,103.37
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,207.69,137.18
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,255.89,176.69
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,295.4,215.54
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,317.64,237.69
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,373.83,279.48
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,457.38,343.3
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,506.14,381.06
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,555.27,418.08
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,601.83,452.31
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,650.3,486.87
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,632.57,469.24
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,597.03,437.84
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,621.53,453.73
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,645.19,468.51
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,596.24,432.15
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,539.93,390.47
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,584.63,422.27
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,631.74,454.95
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,797.11,578.61
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,963.29,690.89
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,975.31,695.96
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,984.59,700.53
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,990.02,704.17
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,992.49,706.07
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,989.0,704.31
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,982.59,700.84
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,971.28,694.35
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,957.17,686.19
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,822.04,596.23
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,679.4,492.58
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,709.2,518.78
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,741.82,545.59
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,703.92,520.1
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,665.41,494.38
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,645.79,483.74
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,622.09,469.89
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,542.15,411.97
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,459.23,351.15
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,414.17,319.15
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,369.32,286.35
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,321.0,249.41
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,274.41,212.97
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,224.42,173.4
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,177.39,135.14
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,127.31,93.92
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,81.77,55.76
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,35.18,6.27
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,16.22,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,27.27,15.18
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,41.34,29.05
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,51.63,38.5
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,61.55,47.25
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,94.17,60.55
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,129.78,82.4
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,170.89,112.17
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,153.07,108.55
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,114.49,86.4
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,128.26,97.0
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,142.06,107.46
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,193.25,146.5
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,245.57,185.65
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,219.73,165.15
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,192.23,143.56
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,226.2,168.64
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,260.61,193.55
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,297.57,220.46
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,331.93,245.18
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,417.71,306.75
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,506.53,368.6
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,498.19,361.9
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,488.58,354.76
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,534.25,386.51
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,581.24,418.54
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,645.22,464.05
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,710.52,509.91
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,854.47,617.85
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,989.44,709.94
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,994.45,713.02
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,996.48,715.26
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,994.51,713.86
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,989.51,710.62
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,978.09,703.96
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,963.82,695.58
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,945.24,684.71
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,923.99,672.14
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,896.55,656.35
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,872.41,642.74
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,837.61,620.73
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,801.15,597.51
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,758.84,570.66
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,715.58,542.82
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,666.32,509.4
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,619.67,477.39
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,564.94,437.91
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,511.47,398.4
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,450.16,351.26
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,391.89,305.27
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,325.79,252.7
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,265.08,202.85
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,192.83,143.34
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,132.62,92.3
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,61.99,16.76
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,16.22,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,28.61,16.15
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,44.66,31.82
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,61.42,46.8
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,72.92,56.94
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,103.7,69.85
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,134.38,88.13
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,174.72,117.03
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,213.87,146.81
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,258.95,182.65
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,303.65,219.5
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,351.57,258.61
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,397.83,295.98
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,447.96,335.73
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,495.7,373.47
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,544.25,410.97
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,593.34,447.66
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,640.93,482.59
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,683.7,513.76
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,725.62,543.39
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,765.94,569.6
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,805.47,595.0
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,838.79,616.64
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,870.13,636.83
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,899.15,654.34
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,926.16,670.41
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,946.32,682.61
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,963.95,693.46
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,977.56,702.0
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,988.44,708.85
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,993.96,712.08
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,996.49,713.5
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,994.51,710.68
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,989.54,706.09
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,978.63,699.24
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,964.85,690.69
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,945.88,678.9
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,924.34,665.53
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,897.9,650.35
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,874.74,637.32
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,839.95,615.47
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,803.49,592.46
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,762.15,566.62
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,719.81,539.81
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,671.48,507.57
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,625.42,476.53
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,570.67,437.88
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,517.11,399.03
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,457.72,354.69
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,400.89,310.91
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,334.65,258.74
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,273.72,209.03
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,203.95,151.55
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,142.39,99.32
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,66.31,19.95
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,15.73,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,26.5,14.48
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,37.01,25.41
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,48.46,35.79
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,53.03,39.97
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,83.64,49.47
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,121.21,71.61
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,164.29,102.67
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,207.3,136.53
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,255.7,176.24
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,304.11,217.17
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,357.99,261.81
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,407.5,302.43
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,459.02,343.65
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,508.44,382.19
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,558.22,419.89
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,608.3,456.82
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,655.13,490.58
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,698.73,522.12
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,741.19,550.75
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,780.5,575.86
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,818.26,599.67
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,851.89,621.54
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,883.39,641.91
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,910.38,659.23
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,934.89,674.93
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,955.45,688.07
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,973.38,699.56
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,986.73,706.7
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,997.26,712.11
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,1003.37,715.97
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,1006.43,718.0
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,1003.43,716.26
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,997.36,712.71
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,987.3,706.72
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,974.33,698.97
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,952.93,685.85
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,929.12,671.26
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,902.63,654.69
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,879.41,640.33
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,844.94,618.67
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,808.76,595.81
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,766.67,569.52
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,723.56,542.21
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,674.77,509.64
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,628.47,478.4
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,573.64,439.6
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,519.99,400.61
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,458.4,354.65
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,399.85,309.61
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,333.4,257.71
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,272.24,208.18
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,199.12,148.12
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,138.0,96.47
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,64.74,20.87
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,15.73,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.96,13.33
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,35.0,23.78
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,44.51,32.42
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,46.73,34.58
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,77.89,42.91
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,117.75,66.06
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,162.81,98.66
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,208.4,134.99
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,261.75,179.06
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,311.55,221.37
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,363.51,264.89
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,414.33,306.71
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,470.49,351.32
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,520.96,390.5
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,571.56,428.57
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,619.68,463.88
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,667.38,497.9
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,711.55,528.85
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,754.42,557.09
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,794.48,582.16
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,832.81,605.75
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,866.31,626.9
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,897.51,646.43
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,925.81,662.63
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,951.58,677.07
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,972.36,689.32
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,990.37,699.81
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,1004.11,706.56
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,1014.9,711.51
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,1020.63,714.86
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,1023.2,716.37
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,1020.07,714.48
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,1013.78,710.77
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,1003.37,704.64
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,989.94,696.75
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,971.64,685.9
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,950.57,673.42
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,923.44,657.14
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,893.93,639.37
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,859.89,618.97
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,823.92,597.19
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,782.95,572.45
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,740.75,546.59
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,697.98,520.21
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,650.07,489.73
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,595.62,453.36
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,541.97,415.08
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,482.35,370.58
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,427.07,327.9
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,362.28,277.69
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,302.31,229.27
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,230.63,170.67
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,168.01,117.39
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,78.23,27.51
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,15.73,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.98,13.2
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,35.83,24.42
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,46.12,33.79
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,51.55,38.7
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,82.49,48.55
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,120.31,70.63
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,163.57,101.63
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,207.59,136.62
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,255.34,175.85
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,303.61,216.38
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,354.36,258.42
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,403.77,298.17
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,457.77,340.05
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,506.25,377.1
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,555.26,413.19
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,602.28,445.99
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,649.34,477.51
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,693.22,506.5
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,737.3,533.69
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,776.83,555.34
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,815.06,575.38
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,848.6,596.15
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,880.11,615.64
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,906.46,631.47
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,930.18,645.7
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,950.82,659.38
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,968.97,671.64
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,982.71,679.93
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,993.79,686.69
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,1000.02,691.29
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,1003.29,694.26
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,1001.08,694.03
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,995.87,692.13
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,984.73,686.07
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,970.74,678.41
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,951.15,667.98
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,934.95,659.72
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,907.46,643.76
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,877.78,626.46
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,841.76,605.0
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,804.22,582.4
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,761.16,556.6
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,720.06,531.76
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,668.43,498.24
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,617.3,463.88
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,561.89,425.74
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,507.81,387.49
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,443.21,339.72
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,379.38,291.26
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,313.92,241.08
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,254.0,193.37
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,184.19,136.68
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,123.81,86.6
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,59.42,21.12
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,15.24,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,25.71,13.67
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,39.82,27.74
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,50.14,37.21
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,57.37,43.67
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,87.37,54.49
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,122.09,75.22
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,160.99,103.19
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,205.63,140.14
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,248.79,176.33
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,290.99,211.76
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,330.58,244.21
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,381.26,282.34
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,446.16,331.54
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,463.42,344.83
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,461.36,341.83
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,456.67,336.92
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,440.32,323.1
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,479.15,350.71
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,519.5,378.83
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,646.86,474.48
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,798.61,580.48
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,788.32,569.87
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,767.31,550.49
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,715.41,513.23
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,655.92,470.19
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,518.07,374.99
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,370.07,269.24
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,555.77,404.11
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,743.57,532.93
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,642.2,461.56
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,536.49,387.24
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,509.42,369.21
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,481.86,350.29
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,736.74,540.14
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,960.53,691.59
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,943.04,679.33
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,922.87,667.46
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,895.61,651.59
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,866.17,634.27
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,833.0,613.48
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,797.98,591.37
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,756.72,564.55
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,714.49,536.87
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,669.88,507.48
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,622.38,475.54
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,544.02,418.75
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,467.57,362.24
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,436.94,339.19
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,399.89,310.07
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,334.36,259.04
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,273.94,210.27
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,205.22,153.61
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,143.95,101.67
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,67.52,25.7
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,14.25,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,22.5,11.31
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,32.61,21.87
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,42.19,30.58
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,47.32,35.16
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,77.57,44.67
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,114.73,66.0
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,157.2,96.32
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,201.02,130.97
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,249.01,170.35
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,296.73,210.19
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,349.87,253.59
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,339.25,251.33
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,310.54,231.13
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,369.39,274.36
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,439.08,324.66
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,523.97,388.54
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,642.37,474.76
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,627.41,458.77
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,595.07,430.32
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,689.07,500.23
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,803.66,577.16
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,837.1,597.08
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,868.5,616.36
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,896.35,632.02
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,921.91,646.16
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,943.22,658.94
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,962.0,670.22
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,975.8,677.77
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,986.88,683.76
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,872.04,610.04
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,742.14,517.87
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,875.43,615.66
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,990.55,689.88
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,874.56,616.01
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,744.19,525.03
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,843.67,600.05
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,923.87,654.26
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,897.14,638.16
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,868.24,621.59
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,654.59,478.29
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,440.83,322.66
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,596.48,443.53
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,716.08,532.17
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,549.91,413.49
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,389.44,294.01
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,464.78,354.73
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,509.13,390.21
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,448.08,344.88
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,390.09,300.99
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,323.96,249.73
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,261.46,199.65
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,191.84,142.72
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,131.63,92.45
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,63.0,24.43
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,14.74,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,23.35,11.76
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,34.26,23.11
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,44.59,32.47
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,50.86,38.01
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,80.58,47.72
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,116.99,68.52
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,158.95,98.24
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,202.52,132.5
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,250.3,171.48
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,297.86,210.92
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,347.96,251.81
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,396.86,290.96
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,450.16,332.08
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,498.67,368.58
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,547.71,404.21
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,594.2,436.87
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,640.54,468.3
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,683.78,497.88
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,727.28,526.24
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,766.53,549.85
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,804.46,572.29
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,837.61,593.07
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,868.77,612.56
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,897.65,629.79
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,924.46,645.68
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,944.85,658.41
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,962.7,669.69
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,976.04,678.28
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,986.65,685.33
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,880.84,617.35
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,759.94,531.27
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,883.44,621.04
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,988.81,688.3
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,978.18,682.85
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,964.7,676.76
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,827.78,588.91
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,678.93,484.01
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,790.85,568.98
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,873.84,625.95
