Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,844.87,607.85
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,808.77,585.91
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,767.14,560.97
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,724.46,534.96
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,676.8,504.31
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,628.87,472.94
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,577.18,437.77
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,524.34,400.31
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,465.5,357.28
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,409.03,314.55
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,343.65,263.88
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,283.34,215.38
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,214.47,158.89
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,154.13,107.93
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,71.56,28.78
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,14.25,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,22.55,11.05
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,32.66,21.76
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,42.25,30.47
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,46.55,34.33
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,75.39,42.81
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,113.48,64.52
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,156.93,95.43
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,200.76,130.19
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,248.52,169.56
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,296.67,209.95
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,350.27,254.03
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,399.7,294.27
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,450.58,334.56
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,499.44,372.3
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,548.76,409.24
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,595.6,443.38
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,644.47,477.92
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,688.05,509.15
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,730.63,538.05
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,769.58,562.59
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,806.98,585.85
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,841.05,607.91
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,873.09,628.56
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,901.86,645.72
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,928.51,661.43
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,949.18,674.64
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,967.26,686.28
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,981.74,695.72
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,993.46,703.51
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,999.29,707.38
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,1002.09,709.47
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,1000.32,709.08
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,995.49,706.9
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,856.91,615.41
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,704.98,504.93
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,827.74,598.56
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,924.38,665.67
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,796.27,579.29
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,657.03,478.37
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,741.83,545.32
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,803.14,590.5
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,761.38,564.05
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,718.66,537.21
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,672.05,507.38
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,622.98,474.99
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,568.49,436.43
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,515.18,397.75
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,454.5,351.82
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,396.68,306.84
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,331.04,255.63
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,268.45,205.19
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,200.27,149.07
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,140.97,99.11
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,67.03,27.51
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,14.74,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,23.41,11.55
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,33.91,22.79
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,43.87,31.83
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,47.53,35.24
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,75.5,42.93
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,113.79,64.58
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,157.4,95.67
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,201.19,130.12
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,253.23,172.78
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,302.12,214.19
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,353.27,256.91
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,403.28,298.01
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,455.19,339.52
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,508.42,380.67
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,558.1,418.05
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,605.63,452.97
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,652.85,486.67
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,696.66,517.84
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,739.27,546.11
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,779.17,571.33
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,817.43,595.18
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,851.84,617.48
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,884.09,638.3
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,910.26,653.77
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,933.59,667.37
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,954.95,680.81
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,973.69,692.6
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,986.86,699.78
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,997.21,705.26
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,1003.12,709.17
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,1005.98,711.3
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,1003.78,710.65
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,998.52,708.21
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,988.76,702.43
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,976.07,694.9
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,957.55,684.04
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,936.34,671.51
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,909.77,655.27
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,880.92,637.55
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,850.8,619.21
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,813.71,596.11
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,771.99,570.65
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,729.21,544.11
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,576.42,436.66
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,434.18,330.17
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,490.72,377.25
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,524.9,405.79
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,462.52,358.1
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,403.37,312.06
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,338.1,261.07
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,277.91,212.35
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,205.3,152.77
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,144.64,101.72
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,68.52,28.73
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,14.74,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,23.43,11.43
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,33.95,22.81
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,43.91,31.87
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,47.16,34.92
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,74.39,42.06
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,120.43,79.0
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,155.16,113.2
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,192.05,136.54
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,243.44,173.03
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,288.55,206.16
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,353.94,256.58
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,379.14,280.91
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,383.54,285.85
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,424.52,315.93
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,466.94,346.39
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,482.6,356.5
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,497.73,365.72
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,523.77,384.36
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,547.0,400.92
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,606.8,442.47
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,669.49,485.17
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,635.5,459.42
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,593.23,428.0
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,655.2,472.5
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,719.7,517.79
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,787.11,565.26
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,857.22,613.9
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,825.01,591.0
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,791.05,567.28
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,704.87,508.03
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,620.15,448.49
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,769.45,558.19
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,917.25,662.44
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,848.59,614.24
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,773.43,562.41
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,862.09,631.46
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,927.77,677.76
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,671.45,500.5
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,403.07,299.11
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,370.34,276.54
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,337.62,253.03
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,552.99,422.85
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,718.12,547.09
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,665.22,509.79
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,611.01,471.53
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,470.73,366.1
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,343.39,267.57
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,299.67,234.18
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,256.89,200.54
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,212.12,164.84
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,169.33,129.87
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,117.28,87.07
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,74.72,51.53
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,34.99,12.72
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,8.36,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,16.41,6.15
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,33.43,22.3
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,49.84,36.89
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,68.51,53.14
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,87.83,66.08
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,115.62,86.44
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,147.83,109.7
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,186.03,137.33
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,230.74,170.59
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,234.46,176.55
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,233.57,177.62
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,276.98,210.46
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,323.36,245.34
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,339.53,257.2
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,354.27,267.8
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,380.16,286.15
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,406.31,304.43
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,415.84,310.77
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,424.49,316.46
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,525.36,390.75
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,634.07,468.47
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,622.67,458.2
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,605.25,444.18
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,380.16,282.33
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,144.3,105.12
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,98.45,70.43
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,52.42,35.03
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,138.47,101.17
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,225.03,166.32
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,219.95,162.43
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,214.79,158.67
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,242.09,179.14
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,269.55,199.58
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,271.8,201.35
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,274.05,203.22
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,196.56,145.48
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,119.62,87.11
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,102.4,74.27
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,85.24,61.28
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,126.94,93.89
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,169.4,126.89
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,183.91,138.72
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,198.64,150.86
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,161.47,122.36
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,124.64,93.82
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,72.04,52.51
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,21.23,11.68
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,17.85,8.98
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,14.47,6.23
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,11.57,3.87
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,8.67,1.47
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,6.26,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.85,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.93,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,10.81,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,21.16,9.46
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,39.03,27.07
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,56.72,42.89
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,74.42,58.38
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,96.4,71.54
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,122.55,87.95
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,157.1,111.0
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,191.55,133.19
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,244.21,171.62
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,279.61,205.32
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,299.49,224.57
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,337.36,253.13
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,382.53,286.73
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,449.69,337.68
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,543.93,408.91
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,548.37,409.16
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,533.14,393.73
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,573.42,421.59
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,614.52,449.27
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,645.18,469.74
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,676.11,490.22
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,698.45,504.92
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,719.69,518.83
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,767.82,551.02
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,816.84,583.21
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,766.64,546.77
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,710.12,506.25
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,701.84,500.8
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,692.31,494.24
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,713.76,509.78
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,734.5,524.68
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,781.03,558.64
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,825.86,591.06
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,820.71,588.21
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,813.56,584.45
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,773.17,557.74
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,739.29,535.2
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,763.6,556.26
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,775.24,568.62
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,794.16,586.01
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,796.76,588.86
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,716.48,535.78
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,634.79,478.19
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,633.25,480.22
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,619.74,473.02
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,565.16,433.81
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,511.8,394.8
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,451.1,348.6
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,393.31,303.51
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,327.95,252.6
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,265.57,202.47
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,197.23,146.79
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,138.06,97.42
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,66.23,28.94
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,13.27,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,21.01,9.16
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,29.97,19.44
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,38.49,27.23
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,41.16,29.78
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,67.15,36.57
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,105.94,57.72
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,149.92,88.59
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,194.45,123.32
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,246.16,165.17
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,294.69,205.74
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,345.41,247.5
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,378.5,277.09
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,394.15,290.26
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,439.76,323.18
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,487.48,356.77
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,551.75,404.91
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,643.07,471.19
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,687.33,501.5
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,730.46,529.13
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,769.43,552.6
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,806.7,574.65
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,804.37,570.75
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,790.13,554.77
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,815.79,569.84
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,840.37,583.69
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,901.94,629.46
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,962.01,666.43
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,975.67,672.78
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,986.55,677.97
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,993.04,682.62
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,996.53,685.6
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,993.98,685.05
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,988.41,682.82
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,978.86,677.71
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,966.41,670.96
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,804.43,567.73
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,627.73,444.15
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,621.75,443.1
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,622.84,445.46
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,631.6,454.57
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,635.72,460.49
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,653.31,477.04
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,653.91,482.09
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,579.17,430.2
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,509.11,380.81
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,429.94,324.75
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,364.08,276.8
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,319.31,244.1
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,275.47,211.05
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,227.78,174.26
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,182.32,138.08
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,134.62,99.11
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,90.68,62.62
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,43.44,17.38
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,13.27,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,22.53,9.86
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,37.12,25.12
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,48.08,35.04
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,57.37,43.25
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,83.86,53.46
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,119.38,73.74
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,160.14,101.99
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,201.95,133.71
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,247.01,169.05
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,292.37,205.42
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,340.61,243.45
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,387.59,279.8
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,436.38,316.27
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,483.13,351.4
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,530.72,386.21
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,576.12,418.07
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,621.45,449.01
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,664.46,479.02
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,708.35,509.07
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,745.58,533.59
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,781.39,556.22
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,814.56,577.55
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,846.12,597.81
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,875.74,616.83
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,903.94,634.96
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,924.64,647.96
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,943.01,659.62
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,838.24,589.6
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,716.63,502.49
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,759.35,533.43
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,797.87,560.42
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,520.23,374.1
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,235.86,169.98
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,192.47,139.31
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,149.11,107.52
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,120.1,85.95
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,91.17,64.19
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,72.16,49.98
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,53.24,35.65
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,49.84,33.2
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,46.43,30.72
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,108.09,78.93
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,172.14,128.66
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,180.6,135.67
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,189.08,142.79
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,215.75,164.96
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,233.7,180.18
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,202.04,156.05
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,170.66,131.74
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,137.15,105.08
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,104.45,78.55
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,73.66,53.21
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,41.44,26.69
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,19.4,5.11
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,12.78,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.23,8.1
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,30.44,19.72
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,40.12,28.59
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,60.65,46.42
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,88.95,66.53
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,99.41,63.53
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,150.32,90.99
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,193.82,125.08
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,241.38,164.03
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,289.39,204.17
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,339.91,245.87
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,392.19,288.12
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,442.74,328.01
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,466.31,346.8
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,474.14,351.64
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,542.33,403.7
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,634.75,472.28
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,680.74,504.83
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,723.53,534.21
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,762.9,559.01
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,800.75,582.53
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,834.32,604.2
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,865.89,624.52
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,895.16,641.99
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,922.35,658.03
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,943.14,670.94
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,961.37,682.3
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,975.55,690.14
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,986.99,696.34
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,993.11,700.32
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,996.23,702.57
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,993.84,701.5
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,988.46,698.69
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,978.61,693.2
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,965.88,686.0
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,860.26,617.86
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,740.17,532.26
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,812.24,590.08
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,864.4,629.18
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,829.62,607.33
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,793.25,584.84
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,665.17,497.33
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,541.11,407.08
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,587.12,445.75
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,614.42,469.63
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,559.43,430.22
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,505.71,391.21
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,445.32,345.48
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,387.78,300.74
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,320.51,247.74
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,261.62,199.81
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,195.81,145.76
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,137.89,97.16
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,66.23,29.25
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,12.78,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,20.25,7.85
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,31.7,20.7
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,42.55,30.51
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,48.9,36.15
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,73.09,43.56
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,109.79,63.3
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,152.0,92.3
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,194.82,125.39
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,241.71,163.31
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,280.9,201.46
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,303.53,223.87
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,359.01,264.1
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,441.53,325.66
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,489.98,362.46
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,539.11,398.8
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,545.04,400.53
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,533.71,388.42
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,550.94,399.87
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,565.22,408.82
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,672.0,488.32
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,797.68,575.34
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,831.15,595.72
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,862.72,615.45
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,890.47,631.73
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,915.96,646.51
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,936.77,659.66
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,955.15,671.37
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,970.14,681.03
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,982.56,689.2
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,988.72,693.58
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,991.96,696.29
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,811.0,575.84
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,609.64,431.04
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,800.97,573.18
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,968.66,687.11
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,947.2,673.69
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,928.73,663.68
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,908.05,651.9
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,879.41,634.92
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,845.91,614.66
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,810.61,593.07
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,769.45,568.22
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,727.2,542.26
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,681.65,512.64
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,633.56,480.7
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,579.29,443.03
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,526.02,404.85
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,466.34,360.66
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,409.25,317.01
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,343.98,265.96
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,283.6,217.03
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,214.68,160.08
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,153.28,108.19
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,72.49,32.29
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,12.29,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,19.46,7.03
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,29.71,19.02
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,39.82,28.19
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,44.61,32.5
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,68.58,39.28
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,106.78,59.31
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,150.47,89.22
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,195.37,124.07
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,244.17,163.71
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,293.32,204.43
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,348.11,248.98
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,398.12,289.26
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,449.59,329.58
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,499.1,368.0
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,549.09,405.72
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,596.77,440.18
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,646.63,475.1
2016,7,1,10,15,842.5,126.0,2.35,32.5,837.5,690.69,505.2
2016,7,1,10,30,851.0,128.0,2.4,33.0,872.0,733.7,533.0
2016,7,1,10,45,858.5,128.5,2.45,33.5,900.5,773.34,557.44
2016,7,1,11,0,866.0,129.0,2.5,34.0,929.0,811.46,580.62
2016,7,1,11,15,870.5,130.5,2.55,34.0,949.5,846.31,602.68
2016,7,1,11,30,875.0,132.0,2.6,34.0,970.0,879.11,623.35
2016,7,1,11,45,871.5,136.5,2.65,34.5,981.5,905.41,638.53
2016,7,1,12,0,868.0,141.0,2.7,35.0,993.0,929.03,651.99
2016,7,1,12,15,868.5,141.5,2.75,35.0,998.5,949.94,665.12
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,968.28,676.73
2016,7,1,12,45,549.0,321.0,2.9,35.0,865.0,856.28,603.0
