Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,0,229.0,500.0,3.0,35.0,726.0,723.16,507.2
2016,7,1,13,15,236.5,493.0,3.05,35.0,724.0,729.12,512.67
2016,7,1,13,30,244.0,486.0,3.1,35.0,722.0,734.12,516.69
2016,7,1,13,45,549.5,311.5,3.2,35.5,832.0,876.24,619.32
2016,7,1,14,0,855.0,137.0,3.3,36.0,942.0,995.34,696.82
2016,7,1,14,15,849.0,136.0,3.35,35.5,916.5,985.64,692.26
2016,7,1,14,30,843.0,135.0,3.4,35.0,891.0,973.06,686.97
2016,7,1,14,45,835.0,133.0,3.5,35.0,859.0,954.71,676.98
2016,7,1,15,0,827.0,131.0,3.6,35.0,827.0,933.72,665.32
2016,7,1,15,15,816.0,128.5,3.65,35.0,789.0,912.61,653.29
2016,7,1,15,30,805.0,126.0,3.7,35.0,751.0,883.5,636.02
2016,7,1,15,45,790.5,123.5,3.75,35.0,707.5,849.18,615.26
2016,7,1,16,0,776.0,121.0,3.8,35.0,664.0,813.16,593.21
2016,7,1,16,15,757.5,117.0,3.8,34.5,616.0,770.66,567.52
2016,7,1,16,30,739.0,113.0,3.8,34.0,568.0,727.14,540.73
2016,7,1,16,45,714.0,109.5,3.85,33.5,517.0,681.05,511.81
2016,7,1,17,0,689.0,106.0,3.9,33.0,466.0,632.52,480.5
2016,7,1,17,15,657.5,100.5,3.75,32.5,414.0,577.54,441.92
2016,7,1,17,30,626.0,95.0,3.6,32.0,362.0,523.7,403.16
2016,7,1,17,45,582.0,88.0,3.5,32.0,309.5,462.11,356.8
2016,7,1,18,0,538.0,81.0,3.4,32.0,257.0,403.39,311.36
2016,7,1,18,15,478.5,72.5,3.15,31.0,206.5,338.37,260.73
2016,7,1,18,30,419.0,64.0,2.9,30.0,156.0,278.29,212.29
2016,7,1,18,45,332.0,51.5,2.65,29.5,112.0,206.68,153.61
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,146.19,102.82
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,69.61,30.67
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,13.27,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,22.49,8.6
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.0,37.46,25.37
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,49.12,36.01
2016,7,2,6,45,322.0,77.0,3.5,25.5,154.5,56.42,42.6
2016,7,2,7,0,404.0,89.0,3.7,26.0,202.0,78.82,50.34
2016,7,2,7,15,457.5,99.0,3.75,26.5,253.0,114.39,69.83
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,155.67,98.14
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,196.44,128.91
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,242.81,165.72
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,289.24,204.17
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,338.51,244.62
2016,7,2,8,45,697.0,131.0,4.15,30.5,563.0,387.33,284.21
2016,7,2,9,0,726.0,133.0,4.2,31.0,613.0,438.55,324.77
2016,7,2,9,15,742.5,136.5,4.25,31.5,658.0,489.91,364.44
2016,7,2,9,30,759.0,140.0,4.3,32.0,703.0,538.8,401.31
2016,7,2,9,45,776.5,140.0,4.35,32.5,744.5,585.56,435.8
2016,7,2,10,0,794.0,140.0,4.4,33.0,786.0,632.65,469.65
2016,7,2,10,15,803.5,142.5,4.4,33.0,820.5,676.65,501.32
2016,7,2,10,30,813.0,145.0,4.4,33.0,855.0,719.84,531.66
2016,7,2,10,45,824.0,144.0,4.45,33.5,884.0,760.57,557.65
2016,7,2,11,0,835.0,143.0,4.5,34.0,913.0,798.98,581.78
2016,7,2,11,15,839.5,144.5,4.5,34.0,934.0,832.89,603.73
2016,7,2,11,30,844.0,146.0,4.5,34.0,955.0,864.85,624.28
2016,7,2,11,45,847.5,146.5,4.55,34.5,968.5,892.89,641.09
2016,7,2,12,0,851.0,147.0,4.6,35.0,982.0,918.67,656.35
2016,7,2,12,15,852.0,147.0,4.6,35.0,987.5,939.29,669.39
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,957.41,680.88
2016,7,2,12,45,853.0,146.5,4.65,35.5,991.0,971.58,688.71
2016,7,2,13,0,853.0,146.0,4.7,36.0,989.0,983.09,694.92
2016,7,2,13,15,850.5,145.5,4.7,36.0,979.0,989.33,699.06
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,992.63,701.46
2016,7,2,13,45,844.0,144.0,4.75,36.0,951.5,990.97,701.08
2016,7,2,14,0,840.0,143.0,4.8,36.0,934.0,986.35,698.89
2016,7,2,14,15,834.0,141.5,4.8,36.0,908.5,976.31,693.17
2016,7,2,14,30,828.0,140.0,4.8,36.0,883.0,963.42,685.74
2016,7,2,14,45,818.5,139.0,4.85,36.0,851.0,950.81,678.96
2016,7,2,15,0,809.0,138.0,4.9,36.0,819.0,929.81,666.77
2016,7,2,15,15,798.0,135.5,4.9,35.5,781.0,903.36,652.1
2016,7,2,15,30,787.0,133.0,4.9,35.0,743.0,874.69,635.89
2016,7,2,15,45,769.5,131.0,4.9,35.0,699.5,838.74,613.36
2016,7,2,16,0,752.0,129.0,4.9,35.0,656.0,801.28,589.68
2016,7,2,16,15,733.0,125.5,4.85,34.5,608.5,759.66,563.88
2016,7,2,16,30,714.0,122.0,4.8,34.0,561.0,720.02,539.13
2016,7,2,16,45,445.0,173.5,4.75,34.0,439.0,543.13,410.91
2016,7,2,17,0,176.0,225.0,4.7,34.0,317.0,373.05,281.76
2016,7,2,17,15,381.5,164.5,4.5,33.5,335.5,456.78,349.56
2016,7,2,17,30,587.0,104.0,4.3,33.0,354.0,508.96,391.9
2016,7,2,17,45,538.5,97.0,4.15,32.5,302.0,446.33,344.83
2016,7,2,18,0,490.0,90.0,4.0,32.0,250.0,386.97,299.32
2016,7,2,18,15,426.5,80.0,3.75,31.5,200.5,318.08,245.15
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,258.04,196.42
2016,7,2,18,45,272.0,56.5,3.3,30.5,107.5,188.77,139.92
2016,7,2,19,0,181.0,43.0,3.1,30.0,64.0,128.86,90.32
2016,7,2,19,15,90.5,21.5,3.15,29.5,32.0,57.51,24.31
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,28.5,13.0,4.75,24.5,15.0,12.78,0.0
2016,7,3,6,0,57.0,26.0,4.9,25.0,30.0,22.84,8.31
2016,7,3,6,15,138.5,45.0,5.1,25.0,66.0,36.69,24.62
2016,7,3,6,30,220.0,64.0,5.3,25.0,102.0,51.18,37.72
2016,7,3,6,45,318.0,71.0,5.5,25.5,147.5,51.74,38.6
2016,7,3,7,0,416.0,78.0,5.7,26.0,193.0,69.88,43.17
2016,7,3,7,15,270.0,115.0,5.75,26.5,196.0,115.95,78.34
2016,7,3,7,30,124.0,152.0,5.8,27.0,199.0,146.66,107.37
2016,7,3,7,45,150.0,176.0,5.9,28.0,242.0,180.13,132.28
2016,7,3,8,0,176.0,200.0,6.0,29.0,285.0,216.53,159.7
2016,7,3,8,15,98.5,203.5,6.0,29.5,252.5,208.87,156.09
2016,7,3,8,30,21.0,207.0,6.0,30.0,220.0,201.16,151.31
2016,7,3,8,45,68.5,253.5,6.05,30.5,298.5,258.21,193.71
2016,7,3,9,0,116.0,300.0,6.1,31.0,377.0,320.35,239.69
2016,7,3,9,15,162.0,323.5,6.05,31.5,439.0,371.69,277.32
2016,7,3,9,30,208.0,347.0,6.0,32.0,501.0,427.52,317.97
2016,7,3,9,45,193.5,370.0,5.95,32.5,520.0,451.45,334.36
2016,7,3,10,0,179.0,393.0,5.9,33.0,539.0,473.96,349.38
2016,7,3,10,15,298.0,376.0,5.8,33.0,631.0,546.5,403.34
2016,7,3,10,30,417.0,359.0,5.7,33.0,723.0,629.15,463.78
2016,7,3,10,45,356.0,400.0,5.65,33.5,718.0,641.76,469.54
2016,7,3,11,0,295.0,441.0,5.6,34.0,713.0,646.86,470.02
2016,7,3,11,15,358.0,426.5,5.5,34.0,764.0,699.08,507.23
2016,7,3,11,30,421.0,412.0,5.4,34.0,815.0,752.89,544.97
2016,7,3,11,45,621.5,285.5,5.35,34.5,890.5,826.09,599.41
2016,7,3,12,0,822.0,159.0,5.3,35.0,966.0,905.71,652.27
2016,7,3,12,15,823.0,159.5,5.2,35.0,971.5,926.98,665.03
2016,7,3,12,30,824.0,160.0,5.1,35.0,977.0,945.82,676.49
2016,7,3,12,45,822.5,160.0,5.05,35.5,974.0,959.26,683.34
2016,7,3,13,0,821.0,160.0,5.0,36.0,971.0,970.02,688.52
2016,7,3,13,15,818.5,159.5,4.9,36.0,961.0,976.5,692.11
2016,7,3,13,30,816.0,159.0,4.8,36.0,951.0,980.08,693.96
2016,7,3,13,45,813.5,156.5,4.75,36.0,934.0,978.7,693.3
2016,7,3,14,0,811.0,154.0,4.7,36.0,917.0,974.39,690.86
2016,7,3,14,15,804.5,152.5,4.6,36.0,892.0,964.25,684.57
2016,7,3,14,30,798.0,151.0,4.5,36.0,867.0,951.34,676.63
2016,7,3,14,45,791.5,147.5,4.45,36.0,836.0,933.62,665.93
2016,7,3,15,0,785.0,144.0,4.4,36.0,805.0,913.29,653.64
2016,7,3,15,15,773.5,141.5,4.4,36.0,768.0,886.88,637.63
2016,7,3,15,30,762.0,139.0,4.4,36.0,731.0,858.33,620.21
2016,7,3,15,45,750.5,134.0,4.4,36.0,689.0,825.11,599.64
2016,7,3,16,0,739.0,129.0,4.4,36.0,647.0,790.11,577.75
2016,7,3,16,15,720.5,125.5,4.4,35.5,600.5,752.09,554.79
2016,7,3,16,30,702.0,122.0,4.4,35.0,554.0,710.5,529.02
2016,7,3,16,45,682.0,115.5,4.45,35.0,505.0,663.68,498.23
2016,7,3,17,0,662.0,109.0,4.5,35.0,456.0,616.56,466.44
2016,7,3,17,15,630.0,103.5,4.4,34.5,404.5,562.33,428.49
2016,7,3,17,30,598.0,98.0,4.3,34.0,353.0,509.31,390.42
2016,7,3,17,45,559.5,89.5,4.25,33.5,302.0,450.52,347.02
2016,7,3,18,0,521.0,81.0,4.2,33.0,251.0,394.15,304.05
2016,7,3,18,15,460.0,72.5,4.1,32.5,201.5,329.16,252.96
2016,7,3,18,30,399.0,64.0,4.0,32.0,152.0,267.09,202.75
2016,7,3,18,45,313.0,51.5,3.95,31.5,109.0,199.07,147.12
2016,7,3,19,0,227.0,39.0,3.9,31.0,66.0,139.89,97.69
2016,7,3,19,15,113.5,19.5,4.0,30.5,33.0,66.86,28.65
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,7.37,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,14.47,2.88
2016,7,4,6,15,1.0,35.5,4.45,25.0,36.0,33.57,22.02
2016,7,4,6,30,2.0,56.0,4.6,25.0,57.0,51.92,38.33
2016,7,4,6,45,21.0,78.0,4.75,25.5,84.0,68.65,52.96
2016,7,4,7,0,40.0,100.0,4.9,26.0,111.0,88.75,65.92
2016,7,4,7,15,142.0,121.5,5.0,26.0,173.5,114.66,82.27
2016,7,4,7,30,244.0,143.0,5.1,26.0,236.0,150.89,106.08
2016,7,4,7,45,215.5,171.0,5.2,26.5,262.5,183.54,133.09
2016,7,4,8,0,187.0,199.0,5.3,27.0,289.0,218.04,161.61
2016,7,4,8,15,246.0,216.0,5.35,27.5,348.5,257.18,190.98
2016,7,4,8,30,305.0,233.0,5.4,28.0,408.0,306.94,228.95
2016,7,4,8,45,353.0,245.0,5.5,28.5,465.0,354.13,265.26
2016,7,4,9,0,401.0,257.0,5.6,29.0,522.0,401.99,301.98
2016,7,4,9,15,386.0,283.0,5.6,29.5,553.5,443.05,332.93
2016,7,4,9,30,371.0,309.0,5.6,30.0,585.0,478.51,358.94
2016,7,4,9,45,570.5,229.5,5.65,30.5,680.0,540.95,407.42
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,625.02,471.45
2016,7,4,10,15,780.5,152.5,5.65,31.5,809.5,668.77,502.45
2016,7,4,10,30,791.0,155.0,5.6,32.0,844.0,711.85,532.36
2016,7,4,10,45,804.5,152.5,5.55,32.5,874.0,751.68,558.34
2016,7,4,11,0,818.0,150.0,5.5,33.0,904.0,790.6,583.02
2016,7,4,11,15,823.5,151.5,5.45,33.5,925.5,824.89,604.23
2016,7,4,11,30,829.0,153.0,5.4,34.0,947.0,857.33,623.96
2016,7,4,11,45,822.5,161.5,5.35,34.5,958.5,885.76,640.82
2016,7,4,12,0,816.0,170.0,5.3,35.0,970.0,910.31,654.99
2016,7,4,12,15,818.0,170.5,5.2,35.5,976.5,932.51,667.23
2016,7,4,12,30,820.0,171.0,5.1,36.0,983.0,952.35,677.84
2016,7,4,12,45,570.0,323.0,5.1,36.5,887.0,877.85,624.61
2016,7,4,13,0,320.0,475.0,5.1,37.0,791.0,790.61,557.77
2016,7,4,13,15,577.0,315.5,5.05,37.0,878.5,895.95,636.41
2016,7,4,13,30,834.0,156.0,5.0,37.0,966.0,989.11,698.76
2016,7,4,13,45,837.5,150.0,5.0,37.5,950.5,990.13,697.79
2016,7,4,14,0,841.0,144.0,5.0,38.0,935.0,988.08,695.55
2016,7,4,14,15,655.5,253.5,5.0,38.0,860.0,925.05,655.75
2016,7,4,14,30,470.0,363.0,5.0,38.0,785.0,851.28,602.4
2016,7,4,14,45,384.0,377.0,5.0,38.0,714.0,772.6,549.61
2016,7,4,15,0,298.0,391.0,5.0,38.0,643.0,702.19,501.24
2016,7,4,15,15,408.5,331.0,4.95,37.5,659.0,746.58,536.8
2016,7,4,15,30,519.0,271.0,4.9,37.0,675.0,777.58,562.9
2016,7,4,15,45,467.5,271.5,4.9,37.0,619.0,721.17,524.53
2016,7,4,16,0,416.0,272.0,4.9,37.0,563.0,665.89,486.82
2016,7,4,16,15,562.5,199.0,4.8,36.5,562.5,697.51,514.97
2016,7,4,16,30,709.0,126.0,4.7,36.0,562.0,720.67,535.02
2016,7,4,16,45,686.5,120.0,4.65,36.0,512.0,672.29,502.68
2016,7,4,17,0,664.0,114.0,4.6,36.0,462.0,623.76,469.66
2016,7,4,17,15,574.5,119.5,4.4,35.0,397.0,542.37,412.14
2016,7,4,17,30,485.0,125.0,4.2,34.0,332.0,463.48,354.98
2016,7,4,17,45,445.0,114.0,4.05,33.5,283.5,406.49,312.74
2016,7,4,18,0,405.0,103.0,3.9,33.0,235.0,352.36,271.37
2016,7,4,18,15,354.0,89.0,3.7,32.0,188.5,292.35,224.74
2016,7,4,18,30,303.0,75.0,3.5,31.0,142.0,236.86,180.23
2016,7,4,18,45,227.0,59.0,3.35,30.5,101.5,173.72,128.67
2016,7,4,19,0,151.0,43.0,3.2,30.0,61.0,112.15,78.09
2016,7,4,19,15,75.5,21.5,3.3,29.5,30.5,52.97,21.63
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,35.5,12.5,4.15,24.5,15.0,12.29,0.0
2016,7,5,6,0,71.0,25.0,4.2,25.0,30.0,20.89,6.13
2016,7,5,6,15,160.5,43.0,4.35,25.0,66.5,35.16,23.28
2016,7,5,6,30,250.0,61.0,4.5,25.0,103.0,46.03,33.35
2016,7,5,6,45,353.5,66.5,4.65,25.5,150.5,48.36,35.71
2016,7,5,7,0,457.0,72.0,4.8,26.0,198.0,64.0,38.3
2016,7,5,7,15,511.0,83.5,4.9,26.5,253.0,102.95,59.1
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,147.84,89.82
2016,7,5,7,45,620.0,96.0,5.1,27.5,363.0,189.66,121.6
2016,7,5,8,0,675.0,97.0,5.2,28.0,418.0,237.44,160.27
2016,7,5,8,15,602.0,133.5,5.25,28.5,445.0,284.77,202.75
2016,7,5,8,30,529.0,170.0,5.3,29.0,472.0,325.16,238.24
2016,7,5,8,45,658.5,137.0,5.35,29.5,547.5,374.85,277.33
2016,7,5,9,0,788.0,104.0,5.4,30.0,623.0,440.48,328.9
2016,7,5,9,15,664.0,174.0,5.4,30.5,633.0,479.11,359.27
2016,7,5,9,30,540.0,244.0,5.4,31.0,643.0,508.86,380.92
2016,7,5,9,45,695.0,176.0,5.4,31.5,720.0,565.26,424.45
2016,7,5,10,0,850.0,108.0,5.4,32.0,797.0,639.14,480.11
2016,7,5,10,15,858.0,109.5,5.4,32.5,831.5,683.17,511.32
2016,7,5,10,30,866.0,111.0,5.4,33.0,866.0,726.08,539.71
2016,7,5,10,45,874.5,110.5,5.4,33.5,894.5,766.22,565.44
2016,7,5,11,0,883.0,110.0,5.4,34.0,923.0,804.86,589.85
2016,7,5,11,15,887.0,111.0,5.35,34.0,944.0,839.5,612.31
2016,7,5,11,30,891.0,112.0,5.3,34.0,965.0,872.0,633.22
2016,7,5,11,45,886.0,118.0,5.3,34.5,976.5,898.96,649.25
2016,7,5,12,0,881.0,124.0,5.3,35.0,988.0,923.12,663.37
2016,7,5,12,15,882.0,124.0,5.25,35.0,993.5,944.39,676.66
2016,7,5,12,30,883.0,124.0,5.2,35.0,999.0,963.03,688.27
2016,7,5,12,45,651.0,280.0,5.2,35.5,924.5,913.03,653.43
2016,7,5,13,0,419.0,436.0,5.2,36.0,850.0,851.23,603.54
2016,7,5,13,15,448.5,427.5,5.2,36.0,866.5,880.35,623.97
2016,7,5,13,30,478.0,419.0,5.2,36.0,883.0,907.97,642.91
2016,7,5,13,45,454.5,408.5,5.2,36.5,843.5,878.98,622.65
2016,7,5,14,0,431.0,398.0,5.2,37.0,804.0,847.98,601.38
2016,7,5,14,15,646.5,257.5,5.15,37.0,847.0,920.11,656.86
2016,7,5,14,30,862.0,117.0,5.1,37.0,890.0,972.74,691.32
2016,7,5,14,45,850.0,118.0,5.1,37.0,857.5,953.37,679.41
2016,7,5,15,0,838.0,119.0,5.1,37.0,825.0,931.47,666.33
2016,7,5,15,15,828.0,116.5,5.1,36.5,787.5,905.35,651.9
2016,7,5,15,30,818.0,114.0,5.1,36.0,750.0,876.91,635.86
2016,7,5,15,45,806.0,111.0,5.1,36.0,707.0,849.31,618.97
2016,7,5,16,0,794.0,108.0,5.1,36.0,664.0,814.46,597.11
2016,7,5,16,15,777.0,105.0,5.1,35.5,617.0,773.76,572.33
2016,7,5,16,30,760.0,102.0,5.1,35.0,570.0,731.92,546.39
2016,7,5,16,45,738.0,98.0,5.1,35.0,519.5,684.22,514.79
2016,7,5,17,0,716.0,94.0,5.1,35.0,469.0,636.24,482.53
2016,7,5,17,15,686.0,89.5,5.0,34.5,417.0,584.48,446.85
2016,7,5,17,30,656.0,85.0,4.9,34.0,365.0,531.56,408.66
2016,7,5,17,45,613.5,79.5,4.8,33.5,312.0,471.28,363.81
2016,7,5,18,0,571.0,74.0,4.7,33.0,259.0,413.72,319.63
2016,7,5,18,15,511.0,66.5,4.55,32.5,208.5,348.07,267.78
2016,7,5,18,30,451.0,59.0,4.4,32.0,158.0,287.44,218.34
2016,7,5,18,45,357.0,48.5,4.3,31.5,113.5,215.11,159.08
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,151.3,105.7
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,71.47,30.07
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.0,4.7,24.5,14.5,11.8,0.0
2016,7,6,6,0,67.0,24.0,4.8,25.0,29.0,20.1,5.1
2016,7,6,6,15,159.5,42.0,4.9,25.0,66.0,34.39,22.6
2016,7,6,6,30,252.0,60.0,5.0,25.0,103.0,45.28,32.69
2016,7,6,6,45,345.5,70.0,5.15,25.5,151.0,51.15,38.08
2016,7,6,7,0,439.0,80.0,5.3,26.0,199.0,69.94,43.84
2016,7,6,7,15,492.0,88.5,5.4,26.5,250.0,105.11,61.72
2016,7,6,7,30,545.0,97.0,5.5,27.0,301.0,146.13,89.36
2016,7,6,7,45,391.0,145.0,5.6,27.5,303.0,189.22,130.21
2016,7,6,8,0,237.0,193.0,5.7,28.0,305.0,219.77,160.74
2016,7,6,8,15,469.0,152.5,5.75,28.5,408.5,262.86,189.31
2016,7,6,8,30,701.0,112.0,5.8,29.0,512.0,331.4,240.6
2016,7,6,8,45,726.5,114.0,5.9,30.0,562.0,383.54,283.09
2016,7,6,9,0,752.0,116.0,6.0,31.0,612.0,434.36,323.68
2016,7,6,9,15,768.0,119.5,6.0,31.5,657.0,483.64,362.66
2016,7,6,9,30,784.0,123.0,6.0,32.0,702.0,533.54,401.05
2016,7,6,9,45,799.5,123.5,6.05,32.5,743.0,580.8,436.69
2016,7,6,10,0,815.0,124.0,6.1,33.0,784.0,630.56,473.17
2016,7,6,10,15,824.0,126.0,6.05,33.0,819.0,674.33,505.32
2016,7,6,10,30,833.0,128.0,6.0,33.0,854.0,717.14,535.54
2016,7,6,10,45,842.0,128.5,6.0,33.5,883.0,757.42,561.67
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,796.34,586.57
2016,7,6,11,15,856.0,130.0,5.95,34.0,933.5,830.86,609.25
2016,7,6,11,30,861.0,131.0,5.9,34.0,955.0,863.4,630.48
2016,7,6,11,45,867.5,129.5,5.9,34.5,969.5,892.82,648.38
2016,7,6,12,0,874.0,128.0,5.9,35.0,984.0,920.03,664.72
2016,7,6,12,15,875.0,128.0,5.85,35.0,990.5,941.21,678.15
2016,7,6,12,30,876.0,128.0,5.8,35.0,997.0,959.8,689.91
2016,7,6,12,45,878.0,126.5,5.8,35.5,995.5,975.28,698.5
2016,7,6,13,0,880.0,125.0,5.8,36.0,994.0,988.02,705.36
2016,7,6,13,15,878.0,125.0,5.75,36.0,984.5,995.4,710.01
2016,7,6,13,30,876.0,125.0,5.7,36.0,975.0,999.77,712.82
2016,7,6,13,45,873.0,123.5,5.7,36.5,957.5,998.57,710.97
2016,7,6,14,0,870.0,122.0,5.7,37.0,940.0,994.3,707.27
2016,7,6,14,15,864.5,121.0,5.7,37.0,915.5,985.03,701.97
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,972.81,694.89
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,952.67,682.73
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,930.1,669.05
2016,7,6,15,15,819.5,123.0,5.7,37.0,786.5,904.27,653.24
2016,7,6,15,30,809.0,121.0,5.7,37.0,749.0,881.71,639.63
2016,7,6,15,45,791.0,120.0,5.7,37.0,705.0,845.88,617.07
2016,7,6,16,0,773.0,119.0,5.7,37.0,661.0,808.53,593.39
2016,7,6,16,15,755.0,115.5,5.7,36.5,613.5,767.12,567.93
2016,7,6,16,30,737.0,112.0,5.7,36.0,566.0,724.66,541.36
2016,7,6,16,45,706.5,110.5,5.75,35.5,514.5,676.71,510.59
2016,7,6,17,0,676.0,109.0,5.8,35.0,463.0,626.77,477.54
2016,7,6,17,15,643.5,103.5,5.7,34.5,410.5,571.62,438.42
2016,7,6,17,30,611.0,98.0,5.6,34.0,358.0,517.69,399.2
2016,7,6,17,45,558.0,93.0,5.55,33.5,305.0,453.59,351.16
2016,7,6,18,0,505.0,88.0,5.5,33.0,252.0,393.09,304.5
2016,7,6,18,15,440.5,78.5,5.3,32.0,202.0,323.35,249.87
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,262.75,200.74
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.0,191.01,141.92
2016,7,6,19,0,182.0,43.0,4.8,30.0,64.0,129.3,90.66
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.0,57.6,23.08
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.9,24.5,9.5,9.34,0.0
2016,7,7,6,0,0.0,19.0,5.0,25.0,19.0,18.26,3.51
2016,7,7,6,15,27.0,39.5,5.1,25.5,44.0,35.81,23.64
2016,7,7,6,30,54.0,60.0,5.2,26.0,69.0,50.81,37.16
2016,7,7,6,45,82.0,82.0,5.35,26.5,101.5,67.95,52.12
2016,7,7,7,0,110.0,104.0,5.5,27.0,134.0,88.73,64.58
2016,7,7,7,15,125.0,126.5,5.55,27.5,167.5,116.09,83.69
2016,7,7,7,30,140.0,149.0,5.6,28.0,201.0,145.3,105.21
2016,7,7,7,45,193.0,170.0,5.65,28.5,254.5,182.02,131.75
2016,7,7,8,0,246.0,191.0,5.7,29.0,308.0,219.84,159.83
2016,7,7,8,15,499.0,143.5,5.75,29.5,415.5,263.15,187.96
2016,7,7,8,30,752.0,96.0,5.8,30.0,523.0,336.72,242.71
2016,7,7,8,45,776.5,96.5,5.85,31.0,573.5,386.43,283.56
2016,7,7,9,0,801.0,97.0,5.9,32.0,624.0,438.0,324.81
2016,7,7,9,15,815.5,99.5,5.9,32.5,669.5,491.64,367.0
2016,7,7,9,30,830.0,102.0,5.9,33.0,715.0,541.8,405.54
2016,7,7,9,45,842.5,103.0,5.9,33.5,755.5,589.54,441.33
2016,7,7,10,0,855.0,104.0,5.9,34.0,796.0,636.97,475.93
2016,7,7,10,15,863.0,106.0,5.85,34.0,830.5,681.73,508.63
2016,7,7,10,30,871.0,108.0,5.8,34.0,865.0,725.37,538.43
2016,7,7,10,45,877.0,109.0,5.8,34.5,893.5,765.27,564.04
2016,7,7,11,0,883.0,110.0,5.8,35.0,922.0,803.49,588.21
2016,7,7,11,15,887.0,111.0,5.75,35.5,943.0,838.22,609.54
2016,7,7,11,30,891.0,112.0,5.7,36.0,964.0,870.82,629.21
2016,7,7,11,45,884.0,119.0,5.7,36.5,975.0,897.06,644.73
2016,7,7,12,0,877.0,126.0,5.7,37.0,986.0,920.39,658.3
2016,7,7,12,15,878.0,126.5,5.65,37.0,991.5,942.15,671.94
2016,7,7,12,30,879.0,127.0,5.6,37.0,997.0,961.3,683.9
2016,7,7,12,45,876.5,128.0,5.55,37.0,994.5,974.91,692.31
2016,7,7,13,0,874.0,129.0,5.5,37.0,992.0,985.72,699.01
2016,7,7,13,15,871.5,128.5,5.45,37.0,982.0,992.14,702.97
2016,7,7,13,30,869.0,128.0,5.4,37.0,972.0,995.54,705.13
2016,7,7,13,45,862.5,129.0,5.4,37.5,953.5,993.43,702.7
2016,7,7,14,0,856.0,130.0,5.4,38.0,935.0,988.33,698.5
2016,7,7,14,15,850.5,128.5,5.4,38.0,910.0,978.72,693.03
2016,7,7,14,30,845.0,127.0,5.4,38.0,885.0,966.2,685.81
2016,7,7,14,45,834.0,127.0,5.4,38.0,852.5,947.08,674.41
2016,7,7,15,0,823.0,127.0,5.4,38.0,820.0,925.44,661.45
2016,7,7,15,15,812.5,124.5,5.4,37.5,782.5,904.83,650.6
2016,7,7,15,30,802.0,122.0,5.4,37.0,745.0,876.34,634.47
2016,7,7,15,45,786.0,120.5,5.4,37.0,701.5,841.93,612.98
2016,7,7,16,0,770.0,119.0,5.4,37.0,658.0,805.89,590.28
2016,7,7,16,15,752.0,115.5,5.45,36.5,611.0,764.58,565.18
2016,7,7,16,30,734.0,112.0,5.5,36.0,564.0,722.23,538.95
2016,7,7,16,45,705.5,109.5,5.55,36.0,513.0,674.76,507.53
2016,7,7,17,0,677.0,107.0,5.6,36.0,462.0,625.16,473.96
2016,7,7,17,15,644.5,102.0,5.55,35.5,410.0,570.54,435.55
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,517.14,397.01
2016,7,7,17,45,568.0,90.0,5.45,34.5,305.5,456.12,351.61
2016,7,7,18,0,524.0,83.0,5.4,34.0,253.0,397.97,307.02
2016,7,7,18,15,461.0,74.5,5.25,33.0,203.5,331.76,255.28
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,269.02,204.71
2016,7,7,18,45,307.0,53.5,5.0,31.5,110.0,199.15,147.38
2016,7,7,19,0,216.0,41.0,4.9,31.0,66.0,138.7,96.84
2016,7,7,19,15,108.0,20.5,4.75,30.5,33.0,66.42,26.65
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,11.8,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,20.07,3.65
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,34.38,22.42
2016,7,8,6,30,262.0,60.0,4.3,26.0,103.0,45.41,32.62
2016,7,8,6,45,354.5,70.0,4.5,26.5,151.5,51.28,38.01
2016,7,8,7,0,447.0,80.0,4.7,27.0,200.0,68.56,43.21
2016,7,8,7,15,223.5,82.5,4.75,27.5,142.5,84.71,55.01
2016,7,8,7,30,0.0,85.0,4.8,28.0,85.0,81.37,60.09
2016,7,8,7,45,0.0,97.5,4.85,28.5,97.5,93.25,69.24
2016,7,8,8,0,0.0,110.0,4.9,29.0,110.0,105.15,78.23
2016,7,8,8,15,124.5,175.5,4.9,29.5,246.0,192.13,142.4
2016,7,8,8,30,249.0,241.0,4.9,30.0,382.0,292.8,217.02
2016,7,8,8,45,509.0,176.5,4.95,31.0,499.5,349.78,257.66
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,436.34,322.45
2016,7,8,9,15,784.5,115.0,5.0,32.0,662.5,485.81,361.83
2016,7,8,9,30,800.0,118.0,5.0,32.0,708.0,535.82,400.77
2016,7,8,9,45,817.5,117.0,5.0,32.5,750.0,586.55,438.43
2016,7,8,10,0,835.0,116.0,5.0,33.0,792.0,634.32,473.08
2016,7,8,10,15,844.0,118.0,4.95,33.5,826.5,678.99,504.38
2016,7,8,10,30,853.0,120.0,4.9,34.0,861.0,722.67,533.25
2016,7,8,10,45,862.5,119.0,4.9,34.5,890.5,762.77,558.65
2016,7,8,11,0,872.0,118.0,4.9,35.0,920.0,801.49,582.81
2016,7,8,11,15,876.5,119.0,4.85,35.0,941.0,836.35,605.1
2016,7,8,11,30,881.0,120.0,4.8,35.0,962.0,869.13,625.88
2016,7,8,11,45,882.5,121.5,4.8,35.5,975.5,897.53,642.62
2016,7,8,12,0,884.0,123.0,4.8,36.0,989.0,923.43,657.64
2016,7,8,12,15,885.0,123.5,4.8,36.0,995.0,945.37,671.47
2016,7,8,12,30,886.0,124.0,4.8,36.0,1001.0,964.68,683.66
2016,7,8,12,45,887.0,123.0,4.8,36.5,999.5,979.87,691.87
2016,7,8,13,0,888.0,122.0,4.8,37.0,998.0,992.26,698.35
2016,7,8,13,15,886.0,121.5,4.8,37.0,988.5,999.26,702.94
2016,7,8,13,30,884.0,121.0,4.8,37.0,979.0,1003.2,705.73
2016,7,8,13,45,880.0,120.5,4.8,37.0,961.0,1002.06,705.43
2016,7,8,14,0,876.0,120.0,4.8,37.0,943.0,997.83,703.31
2016,7,8,14,15,870.5,119.0,4.8,37.0,918.5,988.56,698.11
2016,7,8,14,30,865.0,118.0,4.8,37.0,894.0,976.32,691.15
2016,7,8,14,45,852.0,119.5,4.8,37.0,861.0,956.55,679.44
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,934.26,666.19
2016,7,8,15,15,829.0,119.0,4.8,37.0,790.0,908.73,650.81
2016,7,8,15,30,819.0,117.0,4.8,37.0,752.0,880.87,633.97
2016,7,8,15,45,803.0,115.5,4.8,37.0,708.5,851.47,616.09
2016,7,8,16,0,787.0,114.0,4.8,37.0,665.0,814.96,593.36
2016,7,8,16,15,769.5,111.0,4.8,36.5,617.5,774.09,568.73
2016,7,8,16,30,752.0,108.0,4.8,36.0,570.0,732.11,542.96
2016,7,8,16,45,724.0,105.5,4.8,36.0,518.5,681.78,509.81
2016,7,8,17,0,696.0,103.0,4.8,36.0,467.0,634.25,478.15
2016,7,8,17,15,664.5,98.0,4.7,35.5,414.5,579.55,440.13
2016,7,8,17,30,633.0,93.0,4.6,35.0,362.0,525.95,401.8
2016,7,8,17,45,585.5,87.5,4.5,34.5,309.0,463.64,355.78
2016,7,8,18,0,538.0,82.0,4.4,34.0,256.0,404.47,310.72
2016,7,8,18,15,475.0,73.5,4.15,33.0,205.5,337.61,258.82
2016,7,8,18,30,412.0,65.0,3.9,32.0,155.0,274.07,207.89
2016,7,8,18,45,316.0,53.0,3.7,31.5,110.5,202.1,149.18
2016,7,8,19,0,220.0,41.0,3.5,31.0,66.0,140.1,97.6
2016,7,8,19,15,110.0,20.5,3.55,30.5,33.0,66.92,26.11
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,9.83,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,19.04,2.34
2016,7,9,6,15,42.5,40.0,3.75,25.0,47.0,34.55,22.56
2016,7,9,6,30,85.0,60.0,3.9,25.0,74.0,50.73,37.22
2016,7,9,6,45,119.0,81.5,4.05,25.5,109.5,67.54,51.95
2016,7,9,7,0,153.0,103.0,4.2,26.0,145.0,88.28,64.04
2016,7,9,7,15,177.5,123.5,4.2,26.5,182.0,117.08,82.98
2016,7,9,7,30,202.0,144.0,4.2,27.0,219.0,144.1,101.97
2016,7,9,7,45,314.5,150.5,4.2,28.0,288.5,182.8,127.55
2016,7,9,8,0,427.0,157.0,4.2,29.0,358.0,228.27,159.88
2016,7,9,8,15,292.5,203.0,4.2,29.5,348.5,257.61,187.94
2016,7,9,8,30,158.0,249.0,4.2,30.0,339.0,272.9,202.95
2016,7,9,8,45,127.5,271.0,4.2,30.5,348.0,290.42,216.43
2016,7,9,9,0,97.0,293.0,4.2,31.0,357.0,309.27,230.18
2016,7,9,9,15,52.0,245.0,4.15,31.5,280.0,252.67,187.56
2016,7,9,9,30,7.0,197.0,4.1,32.0,203.0,191.87,141.24
2016,7,9,9,45,43.5,285.0,4.1,32.5,320.5,291.23,214.83
2016,7,9,10,0,80.0,373.0,4.1,33.0,438.0,396.45,290.39
2016,7,9,10,15,72.5,385.0,4.05,33.5,446.0,407.91,297.11
2016,7,9,10,30,65.0,397.0,4.0,34.0,454.0,418.63,303.48
2016,7,9,10,45,455.5,265.0,4.0,34.5,682.5,589.34,432.42
2016,7,9,11,0,846.0,133.0,4.0,35.0,911.0,794.03,575.42
2016,7,9,11,15,850.5,134.5,3.95,35.0,931.5,828.59,596.37
2016,7,9,11,30,855.0,136.0,3.9,35.0,952.0,861.15,616.86
2016,7,9,11,45,629.0,282.0,3.85,35.5,887.5,826.99,590.58
2016,7,9,12,0,403.0,428.0,3.8,36.0,823.0,780.7,551.55
2016,7,9,12,15,420.0,435.0,3.75,36.0,849.0,816.3,575.04
2016,7,9,12,30,437.0,442.0,3.7,36.0,875.0,851.84,597.81
2016,7,9,12,45,334.5,470.0,3.65,36.0,801.0,790.52,554.9
2016,7,9,13,0,232.0,498.0,3.6,36.0,727.0,723.15,508.02
2016,7,9,13,15,528.0,327.5,3.55,36.0,841.5,859.08,607.48
2016,7,9,13,30,824.0,157.0,3.5,36.0,956.0,984.55,690.56
2016,7,9,13,45,814.0,159.5,3.5,36.0,937.0,981.03,687.82
2016,7,9,14,0,804.0,162.0,3.5,36.0,918.0,974.64,684.37
2016,7,9,14,15,797.5,160.0,3.45,36.0,893.0,964.25,678.21
2016,7,9,14,30,791.0,158.0,3.4,36.0,868.0,951.08,670.41
2016,7,9,14,45,789.0,152.0,3.35,36.0,838.0,935.36,661.09
2016,7,9,15,0,787.0,146.0,3.3,36.0,808.0,916.86,650.1
2016,7,9,15,15,776.0,143.0,3.2,36.0,771.0,890.45,633.8
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,861.85,616.14
2016,7,9,15,45,747.0,138.5,3.05,36.0,690.5,826.63,594.43
2016,7,9,16,0,729.0,137.0,3.0,36.0,647.0,793.0,573.69
2016,7,9,16,15,674.5,147.5,3.0,35.5,593.5,738.34,540.03
2016,7,9,16,30,620.0,158.0,3.0,35.0,540.0,684.87,506.07
2016,7,9,16,45,423.0,189.0,3.0,35.0,439.0,543.56,405.16
2016,7,9,17,0,226.0,220.0,3.0,35.0,338.0,403.65,302.24
2016,7,9,17,15,342.0,175.0,2.85,34.5,331.5,432.98,327.71
2016,7,9,17,30,458.0,130.0,2.7,34.0,325.0,451.73,343.98
2016,7,9,17,45,457.5,113.0,2.55,33.5,284.5,412.62,315.37
2016,7,9,18,0,457.0,96.0,2.4,33.0,244.0,372.6,285.23
2016,7,9,18,15,392.5,85.0,2.35,32.0,195.0,306.79,234.67
2016,7,9,18,30,328.0,74.0,2.3,31.0,146.0,246.85,187.07
2016,7,9,18,45,238.5,59.0,2.25,30.5,103.5,178.29,131.63
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,113.13,78.47
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,53.25,19.22
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.5,2.35,24.0,3.5,3.44,0.0
2016,7,10,6,0,0.0,7.0,2.5,24.0,7.0,6.75,0.0
2016,7,10,6,15,0.0,19.0,2.75,24.5,19.0,18.33,9.34
2016,7,10,6,30,0.0,31.0,3.0,25.0,31.0,29.93,19.69
2016,7,10,6,45,0.0,46.5,3.3,25.5,46.5,44.92,32.76
2016,7,10,7,0,0.0,62.0,3.6,26.0,62.0,59.38,42.88
2016,7,10,7,15,0.0,79.0,3.7,26.5,79.0,75.2,55.61
2016,7,10,7,30,0.0,96.0,3.8,27.0,96.0,91.1,68.16
2016,7,10,7,45,3.5,124.5,3.9,27.5,126.5,117.82,88.92
2016,7,10,8,0,7.0,153.0,4.0,28.0,157.0,145.03,109.7
2016,7,10,8,15,22.0,187.0,4.0,28.5,199.5,180.79,136.5
2016,7,10,8,30,37.0,221.0,4.0,29.0,242.0,213.33,160.57
2016,7,10,8,45,25.0,218.5,4.0,29.5,233.0,214.93,161.27
2016,7,10,9,0,13.0,216.0,4.0,30.0,224.0,209.85,156.78
2016,7,10,9,15,36.5,268.5,3.95,30.5,295.0,265.63,198.0
2016,7,10,9,30,60.0,321.0,3.9,31.0,366.0,327.84,243.18
2016,7,10,9,45,79.5,351.0,3.9,31.5,413.5,370.61,273.55
2016,7,10,10,0,99.0,381.0,3.9,32.0,461.0,415.34,304.99
2016,7,10,10,15,84.0,391.0,3.9,32.0,461.5,420.89,308.21
2016,7,10,10,30,69.0,401.0,3.9,32.0,462.0,425.0,310.43
2016,7,10,10,45,104.0,430.0,3.9,32.5,524.0,482.73,351.02
2016,7,10,11,0,139.0,459.0,3.9,33.0,586.0,540.81,391.05
2016,7,10,11,15,137.0,470.5,3.9,33.5,598.5,557.72,401.33
2016,7,10,11,30,135.0,482.0,3.9,34.0,611.0,574.34,411.49
2016,7,10,11,45,118.0,484.5,3.9,34.5,598.5,568.98,406.25
2016,7,10,12,0,101.0,487.0,3.9,35.0,586.0,562.18,400.14
2016,7,10,12,15,453.0,330.5,3.9,35.0,778.0,747.21,536.89
2016,7,10,12,30,805.0,174.0,3.9,35.0,970.0,938.67,666.7
2016,7,10,12,45,546.5,329.0,3.95,35.0,869.5,859.4,610.61
2016,7,10,13,0,288.0,484.0,4.0,35.0,769.0,767.25,541.94
2016,7,10,13,15,545.5,327.0,4.05,35.0,859.0,875.63,623.11
2016,7,10,13,30,803.0,170.0,4.1,35.0,949.0,976.59,691.81
2016,7,10,13,45,798.5,169.5,4.15,35.5,932.0,975.57,689.74
2016,7,10,14,0,794.0,169.0,4.2,36.0,915.0,971.68,686.66
2016,7,10,14,15,787.5,167.0,4.2,36.0,890.5,961.42,680.8
2016,7,10,14,30,781.0,165.0,4.2,36.0,866.0,948.4,673.31
2016,7,10,14,45,769.0,164.5,4.2,36.0,834.0,928.96,661.76
2016,7,10,15,0,757.0,164.0,4.2,36.0,802.0,907.12,648.74
2016,7,10,15,15,745.5,161.5,4.2,35.5,765.0,881.42,634.53
2016,7,10,15,30,734.0,159.0,4.2,35.0,728.0,857.14,621.21
2016,7,10,15,45,710.0,159.0,4.25,35.0,683.5,819.2,597.6
2016,7,10,16,0,686.0,159.0,4.3,35.0,639.0,780.23,573.13
2016,7,10,16,15,665.0,154.5,4.3,34.5,592.5,738.05,547.16
2016,7,10,16,30,644.0,150.0,4.3,34.0,546.0,695.2,520.3
2016,7,10,16,45,601.0,149.5,4.3,34.0,493.5,639.5,481.59
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,581.55,440.69
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,525.67,401.09
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,471.72,361.94
2016,7,10,17,45,414.0,127.0,3.75,32.5,286.0,402.64,310.19
2016,7,10,18,0,344.0,121.0,3.6,32.0,233.0,331.96,256.1
2016,7,10,18,15,280.0,105.5,3.4,31.5,185.0,267.6,205.61
2016,7,10,18,30,216.0,90.0,3.2,31.0,137.0,209.38,158.84
2016,7,10,18,45,133.5,68.5,3.0,30.5,94.5,142.29,104.83
2016,7,10,19,0,51.0,47.0,2.8,30.0,52.0,78.06,53.29
2016,7,10,19,15,25.5,23.5,2.9,29.5,26.0,36.95,11.39
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.34,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.86,0.0
2016,7,11,6,15,69.0,43.5,4.75,25.5,54.0,37.01,24.34
2016,7,11,6,30,129.0,68.0,4.9,26.0,89.0,56.22,41.59
2016,7,11,6,45,217.0,84.5,5.1,26.5,135.5,66.15,50.54
2016,7,11,7,0,305.0,101.0,5.3,27.0,182.0,84.37,59.11
2016,7,11,7,15,363.0,113.5,5.45,27.5,232.0,112.59,72.85
2016,7,11,7,30,421.0,126.0,5.6,28.0,282.0,151.14,98.25
2016,7,11,7,45,484.5,129.5,5.75,28.5,336.0,189.42,125.96
2016,7,11,8,0,548.0,133.0,5.9,29.0,390.0,234.34,160.91
2016,7,11,8,15,581.0,140.0,6.0,29.5,441.5,279.36,197.97
2016,7,11,8,30,614.0,147.0,6.1,30.0,493.0,328.15,238.07
2016,7,11,8,45,648.0,148.5,6.2,30.5,544.0,375.6,276.88
2016,7,11,9,0,682.0,150.0,6.3,31.0,595.0,426.1,317.43
2016,7,11,9,15,701.0,154.0,6.35,31.5,641.5,474.3,355.48
2016,7,11,9,30,720.0,158.0,6.4,32.0,688.0,523.53,393.4
2016,7,11,9,45,739.0,159.5,6.5,32.5,730.0,571.35,429.52
2016,7,11,10,0,758.0,161.0,6.6,33.0,772.0,621.94,466.78
2016,7,11,10,15,769.0,164.0,6.6,33.5,808.0,666.24,498.51
2016,7,11,10,30,780.0,167.0,6.6,34.0,844.0,709.95,529.14
2016,7,11,10,45,789.5,168.5,6.65,34.5,873.5,750.35,556.64
2016,7,11,11,0,799.0,170.0,6.7,35.0,903.0,789.63,582.1
2016,7,11,11,15,805.0,171.5,6.65,35.0,925.0,824.71,605.35
2016,7,11,11,30,811.0,173.0,6.6,35.0,947.0,858.07,627.31
2016,7,11,11,45,801.5,183.0,6.6,35.5,958.0,883.93,642.95
2016,7,11,12,0,792.0,193.0,6.6,36.0,969.0,907.08,656.73
2016,7,11,12,15,794.0,193.5,6.55,36.0,975.5,929.2,670.98
2016,7,11,12,30,796.0,194.0,6.5,36.0,982.0,949.03,683.73
2016,7,11,12,45,794.0,195.5,6.45,36.5,980.0,963.62,691.58
