Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,30,834.0,99.0,1.7,34.0,703.0,526.99,382.87
2016,7,21,9,45,845.0,101.5,1.75,35.0,744.5,575.96,417.23
2016,7,21,10,0,856.0,104.0,1.8,36.0,786.0,624.49,450.09
2016,7,21,10,15,864.5,105.5,1.95,36.0,822.0,669.81,482.3
2016,7,21,10,30,873.0,107.0,2.1,36.0,858.0,714.05,512.33
2016,7,21,10,45,878.0,109.0,2.25,36.5,886.5,754.85,537.85
2016,7,21,11,0,883.0,111.0,2.4,37.0,915.0,793.9,562.02
2016,7,21,11,15,887.5,112.0,2.45,37.0,937.0,829.7,584.45
2016,7,21,11,30,892.0,113.0,2.5,37.0,959.0,863.39,605.46
2016,7,21,11,45,893.0,115.0,2.65,37.5,973.0,892.69,623.07
2016,7,21,12,0,894.0,117.0,2.8,38.0,987.0,919.42,639.04
2016,7,21,12,15,895.5,117.0,2.9,38.0,993.5,942.07,653.46
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,962.02,666.29
2016,7,21,12,45,896.0,117.0,3.1,38.5,998.0,976.78,674.58
2016,7,21,13,0,895.0,117.0,3.2,39.0,996.0,988.62,681.16
2016,7,21,13,15,893.0,116.5,3.25,39.0,986.0,995.95,686.15
2016,7,21,13,30,891.0,116.0,3.3,39.0,976.0,1000.17,689.37
2016,7,21,13,45,890.5,113.5,3.4,39.0,959.0,1000.7,690.81
2016,7,21,14,0,890.0,111.0,3.5,39.0,942.0,998.03,690.4
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.0,988.28,685.38
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,975.45,678.58
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,958.63,669.37
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,938.94,658.4
2016,7,21,15,15,857.0,102.0,3.7,38.5,791.0,912.76,644.42
2016,7,21,15,30,847.0,100.0,3.7,38.0,753.0,884.13,628.81
2016,7,21,15,45,834.5,97.5,3.7,38.0,709.0,850.47,608.53
2016,7,21,16,0,822.0,95.0,3.7,38.0,665.0,814.86,586.86
2016,7,21,16,15,805.5,92.5,3.65,37.5,617.0,774.21,562.62
2016,7,21,16,30,789.0,90.0,3.6,37.0,569.0,737.1,540.46
2016,7,21,16,45,767.5,86.5,3.6,37.0,518.0,689.16,509.6
2016,7,21,17,0,746.0,83.0,3.6,37.0,467.0,640.82,477.99
2016,7,21,17,15,716.5,78.5,3.5,36.5,413.5,585.79,441.29
2016,7,21,17,30,687.0,74.0,3.4,36.0,360.0,531.6,402.97
2016,7,21,17,45,646.0,69.0,3.35,35.5,306.5,473.34,360.37
2016,7,21,18,0,605.0,64.0,3.3,35.0,253.0,415.75,316.78
2016,7,21,18,15,544.5,57.0,2.9,34.0,201.5,349.08,264.89
2016,7,21,18,30,484.0,50.0,2.5,33.0,150.0,287.61,215.22
2016,7,21,18,45,389.5,40.0,2.15,32.5,105.0,214.87,155.67
2016,7,21,19,0,295.0,30.0,1.8,32.0,60.0,151.83,101.31
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.0,68.87,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,13.76,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.0,20.33,9.9
2016,7,22,6,30,370.0,39.0,2.3,26.0,92.0,29.01,18.6
2016,7,22,6,45,454.5,47.0,2.3,27.0,140.5,33.07,22.39
2016,7,22,7,0,539.0,55.0,2.3,28.0,189.0,36.88,25.74
2016,7,22,7,15,591.0,61.5,2.15,28.5,241.5,72.35,36.07
2016,7,22,7,30,643.0,68.0,2.0,29.0,294.0,115.99,61.51
2016,7,22,7,45,681.5,71.5,1.9,30.0,348.5,163.7,96.12
2016,7,22,8,0,720.0,75.0,1.8,31.0,403.0,212.41,134.46
2016,7,22,8,15,746.0,79.0,1.85,31.5,455.5,262.27,175.67
2016,7,22,8,30,772.0,83.0,1.9,32.0,508.0,314.63,218.82
2016,7,22,8,45,793.0,85.0,2.0,33.0,558.5,365.64,259.98
2016,7,22,9,0,814.0,87.0,2.1,34.0,609.0,422.11,303.87
2016,7,22,9,15,828.5,89.5,2.2,34.5,655.5,473.06,343.21
2016,7,22,9,30,843.0,92.0,2.3,35.0,702.0,524.34,381.62
2016,7,22,9,45,854.5,93.5,2.4,35.5,743.5,573.12,417.19
2016,7,22,10,0,866.0,95.0,2.5,36.0,785.0,621.49,451.48
2016,7,22,10,15,874.0,97.0,2.55,36.5,821.0,667.37,482.92
2016,7,22,10,30,882.0,99.0,2.6,37.0,857.0,712.11,511.65
2016,7,22,10,45,888.5,100.0,2.65,37.5,886.0,753.47,537.03
2016,7,22,11,0,895.0,101.0,2.7,38.0,915.0,793.16,561.03
2016,7,22,11,15,899.5,102.0,2.75,38.0,937.0,829.37,583.74
2016,7,22,11,30,904.0,103.0,2.8,38.0,959.0,863.42,605.0
2016,7,22,11,45,900.5,107.5,2.85,38.5,971.5,891.49,621.11
2016,7,22,12,0,897.0,112.0,2.9,39.0,984.0,916.74,635.42
2016,7,22,12,15,898.5,112.0,2.95,39.0,990.5,939.46,649.5
2016,7,22,12,30,900.0,112.0,3.0,39.0,997.0,959.45,661.94
2016,7,22,12,45,899.5,112.0,3.05,39.0,995.5,974.72,671.57
2016,7,22,13,0,899.0,112.0,3.1,39.0,994.0,987.05,679.5
2016,7,22,13,15,897.0,111.5,3.15,39.0,984.5,994.39,684.49
2016,7,22,13,30,895.0,111.0,3.2,39.0,975.0,998.59,687.71
2016,7,22,13,45,891.5,110.5,3.25,39.5,957.5,998.14,686.75
2016,7,22,14,0,888.0,110.0,3.3,40.0,940.0,994.52,684.0
2016,7,22,14,15,883.0,109.0,3.3,40.0,915.0,985.78,679.32
2016,7,22,14,30,878.0,108.0,3.3,40.0,890.0,973.97,672.89
2016,7,22,14,45,863.5,111.0,3.35,40.0,856.5,954.26,661.98
2016,7,22,15,0,849.0,114.0,3.4,40.0,823.0,932.0,649.55
2016,7,22,15,15,839.0,111.5,3.4,39.5,785.0,905.71,635.62
2016,7,22,15,30,829.0,109.0,3.4,39.0,747.0,877.01,620.08
2016,7,22,15,45,815.5,106.5,3.4,39.0,703.5,842.98,599.71
2016,7,22,16,0,802.0,104.0,3.4,39.0,660.0,812.25,581.38
2016,7,22,16,15,785.0,101.0,3.4,38.5,612.0,771.21,557.26
2016,7,22,16,30,768.0,98.0,3.4,38.0,564.0,728.96,531.98
2016,7,22,16,45,744.5,94.5,3.4,38.0,512.5,680.26,500.77
2016,7,22,17,0,721.0,91.0,3.4,38.0,461.0,631.36,468.89
2016,7,22,17,15,690.5,86.0,3.3,37.5,408.0,578.3,433.19
2016,7,22,17,30,660.0,81.0,3.2,37.0,355.0,524.17,395.1
2016,7,22,17,45,616.0,75.5,3.15,36.5,301.5,462.83,350.54
2016,7,22,18,0,572.0,70.0,3.1,36.0,248.0,404.39,306.56
2016,7,22,18,15,509.5,62.0,2.75,35.0,197.0,337.14,254.59
2016,7,22,18,30,447.0,54.0,2.4,34.0,146.0,275.28,205.0
2016,7,22,18,45,350.0,43.0,2.05,33.5,101.5,202.31,145.77
2016,7,22,19,0,253.0,32.0,1.7,33.0,57.0,139.25,91.96
2016,7,22,19,15,126.5,16.0,1.75,32.5,28.5,62.16,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,12.78,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.0,22.03,11.01
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,33.31,22.15
2016,7,23,6,45,387.5,54.5,2.65,27.0,133.5,39.89,28.13
2016,7,23,7,0,474.0,65.0,2.7,28.0,181.0,45.48,33.0
2016,7,23,7,15,528.5,72.5,2.55,28.5,233.0,77.38,42.27
2016,7,23,7,30,583.0,80.0,2.4,29.0,285.0,118.7,66.21
2016,7,23,7,45,627.5,84.5,2.3,30.0,339.0,161.98,97.01
2016,7,23,8,0,672.0,89.0,2.2,31.0,393.0,210.11,134.45
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.0,258.6,174.29
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,312.8,218.49
2016,7,23,8,45,753.5,100.0,2.2,32.5,550.0,363.19,259.32
2016,7,23,9,0,779.0,102.0,2.2,33.0,601.0,415.62,300.71
2016,7,23,9,15,795.0,105.0,2.25,33.5,647.0,466.27,339.82
2016,7,23,9,30,811.0,108.0,2.3,34.0,693.0,517.52,378.16
2016,7,23,9,45,826.0,108.5,2.35,35.0,735.5,569.37,414.89
2016,7,23,10,0,841.0,109.0,2.4,36.0,778.0,617.8,448.12
2016,7,23,10,15,850.0,110.5,2.45,36.0,814.0,662.91,479.99
2016,7,23,10,30,859.0,112.0,2.5,36.0,850.0,707.0,509.93
2016,7,23,10,45,868.0,112.0,2.65,36.5,879.5,748.49,536.05
2016,7,23,11,0,877.0,112.0,2.8,37.0,909.0,788.53,560.98
2016,7,23,11,15,881.5,113.0,2.9,37.0,931.0,824.22,583.8
2016,7,23,11,30,886.0,114.0,3.0,37.0,953.0,857.79,605.23
2016,7,23,11,45,889.0,114.5,3.1,37.5,967.5,887.34,622.75
2016,7,23,12,0,892.0,115.0,3.2,38.0,982.0,914.42,638.66
2016,7,23,12,15,893.5,115.5,3.25,38.0,988.5,937.56,653.11
2016,7,23,12,30,895.0,116.0,3.3,38.0,995.0,957.99,665.93
2016,7,23,12,45,895.0,115.5,3.4,38.5,993.5,973.23,674.52
2016,7,23,13,0,895.0,115.0,3.5,39.0,992.0,985.56,681.39
2016,7,23,13,15,893.0,114.5,3.55,39.0,982.0,992.9,686.38
2016,7,23,13,30,891.0,114.0,3.6,39.0,972.0,997.12,689.59
2016,7,23,13,45,887.0,113.0,3.65,39.5,954.5,995.69,687.99
2016,7,23,14,0,883.0,112.0,3.7,40.0,937.0,991.11,684.58
2016,7,23,14,15,877.5,111.0,3.7,39.5,912.0,981.92,681.03
2016,7,23,14,30,872.0,110.0,3.7,39.0,887.0,969.69,675.69
2016,7,23,14,45,857.5,113.0,3.7,39.0,853.5,950.05,664.35
2016,7,23,15,0,843.0,116.0,3.7,39.0,820.0,927.9,651.52
2016,7,23,15,15,832.5,114.0,3.7,39.0,781.5,901.8,636.2
2016,7,23,15,30,822.0,112.0,3.7,39.0,743.0,873.34,619.36
2016,7,23,15,45,808.0,109.0,3.75,39.0,699.5,843.76,601.98
2016,7,23,16,0,794.0,106.0,3.8,39.0,656.0,807.05,579.8
2016,7,23,16,15,776.5,103.0,3.8,38.5,608.0,765.83,555.39
2016,7,23,16,30,759.0,100.0,3.8,38.0,560.0,723.46,529.82
2016,7,23,16,45,735.5,96.0,3.8,37.5,508.5,674.52,499.23
2016,7,23,17,0,712.0,92.0,3.8,37.0,457.0,625.37,467.86
2016,7,23,17,15,680.5,87.5,3.75,36.5,404.0,572.67,432.01
2016,7,23,17,30,649.0,83.0,3.7,36.0,351.0,518.92,393.88
2016,7,23,17,45,605.0,77.0,3.65,36.0,298.0,457.5,348.1
2016,7,23,18,0,561.0,71.0,3.6,36.0,245.0,398.98,303.11
2016,7,23,18,15,498.5,62.5,3.3,35.0,194.0,331.72,251.0
2016,7,23,18,30,436.0,54.0,3.0,34.0,143.0,269.87,201.29
2016,7,23,18,45,339.0,42.5,2.75,33.5,99.0,197.02,142.04
2016,7,23,19,0,242.0,31.0,2.5,33.0,55.0,134.17,88.12
2016,7,23,19,15,121.0,15.5,2.6,32.5,27.5,59.53,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,12.78,0.0
2016,7,24,6,15,168.0,29.0,2.65,25.5,49.5,22.49,11.15
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,34.18,22.83
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.0,41.28,29.35
2016,7,24,7,0,458.0,67.0,2.8,27.0,178.0,47.39,34.76
2016,7,24,7,15,514.0,75.0,2.75,27.5,230.0,77.8,43.6
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,118.84,67.27
2016,7,24,7,45,618.0,87.0,2.65,29.0,336.5,161.47,97.42
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,209.36,134.66
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,257.54,174.43
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,311.53,218.69
2016,7,24,8,45,749.0,101.5,2.45,32.0,547.0,361.72,259.03
2016,7,24,9,0,776.0,103.0,2.4,33.0,598.0,414.12,299.9
2016,7,24,9,15,791.5,106.0,2.35,33.5,644.5,464.42,338.65
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,515.27,376.51
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,566.85,413.75
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,614.94,447.52
2016,7,24,10,15,844.0,113.0,2.3,35.5,810.5,660.29,478.42
2016,7,24,10,30,853.0,115.0,2.3,36.0,846.0,704.64,507.37
2016,7,24,10,45,860.0,116.0,2.35,36.5,875.0,745.38,532.4
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,784.56,556.11
2016,7,24,11,15,871.5,118.0,2.45,37.0,926.0,819.96,578.35
2016,7,24,11,30,876.0,119.0,2.5,37.0,948.0,853.29,599.19
2016,7,24,11,45,875.0,122.5,2.6,37.5,961.0,881.93,616.08
2016,7,24,12,0,874.0,126.0,2.7,38.0,974.0,907.97,631.31
2016,7,24,12,15,875.0,126.0,2.7,38.0,980.0,929.87,644.54
2016,7,24,12,30,876.0,126.0,2.7,38.0,986.0,949.09,656.17
2016,7,24,12,45,873.5,127.5,2.75,38.5,984.0,963.68,664.01
2016,7,24,13,0,871.0,129.0,2.8,39.0,982.0,975.39,670.17
2016,7,24,13,15,869.0,128.5,2.8,38.5,972.0,982.66,676.16
2016,7,24,13,30,867.0,128.0,2.8,38.0,962.0,986.9,680.45
2016,7,24,13,45,862.0,127.5,2.85,38.0,944.0,985.1,680.15
2016,7,24,14,0,857.0,127.0,2.9,38.0,926.0,980.22,678.11
2016,7,24,14,15,851.0,125.5,2.9,38.0,901.0,970.31,672.69
2016,7,24,14,30,845.0,124.0,2.9,38.0,876.0,957.43,665.57
2016,7,24,14,45,826.0,129.0,2.9,38.0,841.5,935.96,653.18
2016,7,24,15,0,807.0,134.0,2.9,38.0,807.0,917.99,643.1
2016,7,24,15,15,795.5,131.5,2.9,38.0,769.0,891.23,627.45
2016,7,24,15,30,784.0,129.0,2.9,38.0,731.0,862.21,610.38
2016,7,24,15,45,767.0,127.0,2.9,38.0,687.0,826.8,589.12
2016,7,24,16,0,750.0,125.0,2.9,38.0,643.0,789.82,566.7
2016,7,24,16,15,730.5,121.0,2.9,37.5,595.0,747.23,541.47
2016,7,24,16,30,711.0,117.0,2.9,37.0,547.0,706.46,517.07
2016,7,24,16,45,680.5,114.0,2.95,37.0,495.5,655.25,484.17
2016,7,24,17,0,650.0,111.0,3.0,37.0,444.0,604.5,450.23
2016,7,24,17,15,616.0,105.0,3.0,36.5,391.5,548.75,412.14
2016,7,24,17,30,582.0,99.0,3.0,36.0,339.0,494.39,373.87
2016,7,24,17,45,530.5,92.0,3.0,36.0,286.0,430.35,326.43
2016,7,24,18,0,479.0,85.0,3.0,36.0,233.0,369.89,280.29
2016,7,24,18,15,414.0,74.5,2.85,35.5,183.5,300.74,226.7
2016,7,24,18,30,349.0,64.0,2.7,35.0,134.0,240.7,178.54
2016,7,24,18,45,254.5,49.0,2.55,34.5,92.0,170.09,121.83
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,109.52,70.85
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,49.54,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.9,0.0
2016,7,25,6,15,28.5,28.5,2.05,26.0,32.5,26.19,13.6
2016,7,25,6,30,57.0,51.0,2.0,26.0,59.0,43.35,30.4
2016,7,25,6,45,96.0,76.0,2.0,26.5,96.5,62.8,47.44
2016,7,25,7,0,135.0,101.0,2.0,27.0,134.0,81.64,63.65
2016,7,25,7,15,199.0,114.0,2.0,27.0,176.5,99.25,69.52
2016,7,25,7,30,263.0,127.0,2.0,27.0,219.0,129.46,88.24
2016,7,25,7,45,333.0,147.5,2.0,27.5,284.0,173.25,118.81
2016,7,25,8,0,403.0,168.0,2.0,28.0,349.0,220.38,153.38
2016,7,25,8,15,436.5,180.0,1.9,28.0,399.0,262.89,186.94
2016,7,25,8,30,470.0,192.0,1.8,28.0,449.0,308.87,223.38
2016,7,25,8,45,507.5,196.5,1.75,28.5,498.5,353.19,257.93
2016,7,25,9,0,545.0,201.0,1.7,29.0,548.0,401.01,294.53
2016,7,25,9,15,566.5,208.0,1.6,29.5,593.0,446.8,328.78
2016,7,25,9,30,588.0,215.0,1.5,30.0,638.0,493.4,362.57
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.0,538.24,394.39
2016,7,25,10,0,665.0,200.0,1.3,31.0,728.0,585.75,427.11
2016,7,25,10,15,677.5,204.0,1.35,31.5,763.5,628.92,456.51
2016,7,25,10,30,690.0,208.0,1.4,32.0,799.0,671.87,485.09
2016,7,25,10,45,719.0,197.5,1.45,33.0,832.5,713.24,511.5
2016,7,25,11,0,748.0,187.0,1.5,34.0,866.0,755.78,537.89
2016,7,25,11,15,754.5,189.0,1.65,34.5,888.0,790.6,559.54
2016,7,25,11,30,761.0,191.0,1.8,35.0,910.0,823.86,580.13
2016,7,25,11,45,787.0,176.5,1.95,35.5,930.5,856.85,600.42
2016,7,25,12,0,813.0,162.0,2.1,36.0,951.0,888.74,619.91
2016,7,25,12,15,814.5,162.5,2.2,36.5,957.5,911.12,632.96
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,931.05,644.57
2016,7,25,12,45,821.0,159.5,2.45,37.5,964.0,947.85,654.71
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,957.3,660.38
2016,7,25,13,15,824.0,155.0,2.7,38.0,954.5,963.96,665.43
2016,7,25,13,30,822.0,154.0,2.8,38.0,945.0,967.73,668.82
2016,7,25,13,45,820.5,151.5,2.9,38.0,928.5,967.56,669.9
2016,7,25,14,0,819.0,149.0,3.0,38.0,912.0,964.42,669.25
2016,7,25,14,15,812.5,147.0,3.1,38.0,887.0,959.72,667.74
2016,7,25,14,30,806.0,145.0,3.2,38.0,862.0,946.46,660.96
2016,7,25,14,45,486.5,276.5,3.35,38.0,704.5,770.66,546.32
2016,7,25,15,0,167.0,408.0,3.5,38.0,547.0,585.7,415.25
2016,7,25,15,15,446.5,282.5,3.6,37.5,630.5,727.94,522.85
2016,7,25,15,30,726.0,157.0,3.7,37.0,714.0,842.52,605.61
2016,7,25,15,45,364.0,159.0,3.8,37.0,438.5,503.69,372.52
2016,7,25,16,0,2.0,161.0,3.9,37.0,163.0,159.52,114.49
2016,7,25,16,15,111.5,213.0,4.0,36.5,281.0,318.58,236.59
2016,7,25,16,30,221.0,265.0,4.1,36.0,399.0,461.06,342.71
2016,7,25,16,45,114.0,214.5,4.2,35.5,283.5,317.92,237.54
2016,7,25,17,0,7.0,164.0,4.3,35.0,168.0,168.49,124.29
2016,7,25,17,15,3.5,85.5,4.25,34.5,87.5,85.2,61.09
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.75,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,5.3,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.86,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.89,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,6.88,0.0
2016,7,26,6,15,61.5,29.5,2.25,25.0,37.0,25.81,13.07
2016,7,26,6,30,114.0,52.0,2.3,25.0,67.0,42.03,29.4
2016,7,26,6,45,59.0,66.5,2.4,25.0,74.5,56.06,42.04
2016,7,26,7,0,4.0,81.0,2.5,25.0,82.0,74.27,57.95
2016,7,26,7,15,15.0,103.0,2.5,25.5,108.0,94.98,71.42
2016,7,26,7,30,26.0,125.0,2.5,26.0,134.0,113.52,85.4
2016,7,26,7,45,39.0,150.5,2.55,26.5,167.0,139.91,105.33
2016,7,26,8,0,52.0,176.0,2.6,27.0,200.0,167.98,126.42
2016,7,26,8,15,45.0,194.5,2.6,27.0,216.5,186.83,141.14
2016,7,26,8,30,38.0,213.0,2.6,27.0,233.0,204.93,155.05
2016,7,26,8,45,300.0,202.0,2.65,27.5,391.0,286.12,212.98
2016,7,26,9,0,562.0,191.0,2.7,28.0,549.0,398.57,295.95
2016,7,26,9,15,381.5,263.0,2.7,28.0,514.5,411.54,307.31
2016,7,26,9,30,201.0,335.0,2.7,28.0,480.0,406.19,303.14
2016,7,26,9,45,216.0,355.5,2.75,28.5,520.0,444.94,330.9
2016,7,26,10,0,231.0,376.0,2.8,29.0,560.0,484.9,358.93
2016,7,26,10,15,454.5,295.0,2.8,29.0,676.5,565.39,420.3
2016,7,26,10,30,678.0,214.0,2.8,29.0,793.0,668.22,496.44
2016,7,26,10,45,694.5,212.0,2.8,29.5,823.5,707.76,522.76
2016,7,26,11,0,711.0,210.0,2.8,30.0,854.0,746.93,548.7
2016,7,26,11,15,435.0,344.5,2.8,30.0,741.5,676.71,493.82
2016,7,26,11,30,159.0,479.0,2.8,30.0,629.0,589.46,426.06
2016,7,26,11,45,458.0,338.5,2.8,30.5,780.5,724.67,526.98
2016,7,26,12,0,757.0,198.0,2.8,31.0,932.0,872.15,628.55
2016,7,26,12,15,486.0,348.5,2.8,31.0,821.0,789.82,567.61
2016,7,26,12,30,215.0,499.0,2.8,31.0,710.0,691.31,493.47
2016,7,26,12,45,156.5,492.5,2.8,31.0,646.5,636.34,455.62
2016,7,26,13,0,98.0,486.0,2.8,31.0,583.0,575.13,412.67
2016,7,26,13,15,119.0,487.0,2.8,31.0,603.5,604.93,434.11
2016,7,26,13,30,140.0,488.0,2.8,31.0,624.0,630.76,452.35
2016,7,26,13,45,449.0,336.5,2.85,31.0,758.0,796.61,574.84
2016,7,26,14,0,758.0,185.0,2.9,31.0,892.0,946.42,677.98
2016,7,26,14,15,751.5,183.0,2.9,30.5,867.5,936.6,672.44
2016,7,26,14,30,745.0,181.0,2.9,30.0,843.0,924.09,666.56
2016,7,26,14,45,496.5,289.5,2.9,30.0,724.0,793.61,577.54
2016,7,26,15,0,248.0,398.0,2.9,30.0,605.0,660.16,480.77
2016,7,26,15,15,288.5,367.5,2.85,30.0,597.0,663.34,485.98
2016,7,26,15,30,329.0,337.0,2.8,30.0,589.0,663.46,488.28
2016,7,26,15,45,458.5,270.0,2.8,30.0,598.5,707.82,523.81
2016,7,26,16,0,588.0,203.0,2.8,30.0,608.0,738.01,549.16
2016,7,26,16,15,617.5,171.5,2.75,29.5,569.0,711.58,533.91
2016,7,26,16,30,647.0,140.0,2.7,29.0,530.0,680.56,515.39
2016,7,26,16,45,556.0,152.5,2.7,29.0,466.0,602.93,459.97
2016,7,26,17,0,465.0,165.0,2.7,29.0,402.0,527.63,405.13
2016,7,26,17,15,446.5,147.5,2.6,28.5,354.0,477.49,369.72
2016,7,26,17,30,428.0,130.0,2.5,28.0,306.0,427.77,333.47
2016,7,26,17,45,437.5,109.5,2.4,28.0,266.0,391.52,305.99
2016,7,26,18,0,447.0,89.0,2.3,28.0,226.0,353.32,275.78
2016,7,26,18,15,381.0,77.0,2.1,27.5,177.0,286.71,222.4
2016,7,26,18,30,315.0,65.0,1.9,27.0,128.0,226.27,172.62
2016,7,26,18,45,229.5,49.0,1.7,26.5,87.0,159.98,117.72
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,102.79,67.33
2016,7,26,19,15,72.0,16.5,1.5,25.5,23.0,36.54,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.9,0.0
2016,7,27,6,15,46.0,29.5,0.8,23.5,35.5,25.75,12.81
2016,7,27,6,30,90.0,53.0,1.0,24.0,65.0,44.65,31.69
2016,7,27,6,45,108.5,76.0,1.2,24.5,97.0,62.67,47.69
2016,7,27,7,0,127.0,99.0,1.4,25.0,129.0,80.18,62.9
2016,7,27,7,15,186.0,113.5,1.45,25.5,170.5,97.28,68.99
2016,7,27,7,30,245.0,128.0,1.5,26.0,212.0,127.31,87.67
2016,7,27,7,45,168.5,156.0,1.55,26.5,218.5,158.82,114.62
2016,7,27,8,0,92.0,184.0,1.6,27.0,225.0,182.17,135.63
2016,7,27,8,15,112.5,210.5,1.6,27.5,267.5,212.37,158.04
2016,7,27,8,30,133.0,237.0,1.6,28.0,310.0,249.38,185.55
2016,7,27,8,45,115.0,260.0,1.65,28.5,327.0,271.9,202.57
2016,7,27,9,0,97.0,283.0,1.7,29.0,344.0,297.06,221.01
2016,7,27,9,15,218.0,295.0,1.75,29.0,447.5,366.84,272.11
2016,7,27,9,30,339.0,307.0,1.8,29.0,551.0,448.49,331.66
2016,7,27,9,45,302.5,338.0,1.85,29.5,565.5,473.94,348.89
2016,7,27,10,0,266.0,369.0,1.9,30.0,580.0,495.82,363.23
2016,7,27,10,15,249.5,391.5,2.0,30.0,597.0,519.85,379.88
2016,7,27,10,30,233.0,414.0,2.1,30.0,614.0,545.62,397.38
2016,7,27,10,45,311.0,402.5,2.25,30.5,679.0,601.97,437.38
2016,7,27,11,0,389.0,391.0,2.4,31.0,744.0,666.73,482.39
2016,7,27,11,15,399.0,398.0,2.5,31.0,767.5,698.05,503.57
2016,7,27,11,30,409.0,405.0,2.6,31.0,791.0,727.84,523.86
2016,7,27,11,45,524.5,344.5,2.75,31.0,847.5,787.76,567.7
2016,7,27,12,0,640.0,284.0,2.9,31.0,904.0,849.81,612.46
2016,7,27,12,15,642.0,285.0,2.95,31.0,910.0,870.7,626.02
2016,7,27,12,30,644.0,286.0,3.0,31.0,916.0,889.77,638.67
2016,7,27,12,45,647.5,282.5,3.15,31.0,915.5,903.95,648.98
2016,7,27,13,0,651.0,279.0,3.3,31.0,915.0,915.99,657.96
2016,7,27,13,15,648.0,278.0,3.35,31.0,905.5,921.85,662.2
2016,7,27,13,30,645.0,277.0,3.4,31.0,896.0,925.23,664.95
2016,7,27,13,45,643.0,272.0,3.45,31.0,880.0,923.1,664.34
2016,7,27,14,0,641.0,267.0,3.5,31.0,864.0,918.42,662.2
2016,7,27,14,15,632.5,264.0,3.5,31.0,839.5,906.87,655.19
2016,7,27,14,30,624.0,261.0,3.5,31.0,815.0,892.96,646.73
2016,7,27,14,45,520.5,299.5,3.5,31.0,750.0,826.78,600.84
2016,7,27,15,0,417.0,338.0,3.5,31.0,685.0,763.62,556.53
2016,7,27,15,15,522.0,274.0,3.45,31.0,687.0,788.25,577.93
2016,7,27,15,30,627.0,210.0,3.4,31.0,689.0,808.8,595.88
2016,7,27,15,45,609.5,204.0,3.35,31.0,647.0,772.81,571.98
2016,7,27,16,0,592.0,198.0,3.3,31.0,605.0,735.61,547.41
2016,7,27,16,15,478.5,217.0,3.15,30.5,530.0,642.68,482.16
2016,7,27,16,30,365.0,236.0,3.0,30.0,455.0,550.55,416.25
2016,7,27,16,45,428.0,200.0,2.85,30.0,434.0,555.07,422.06
2016,7,27,17,0,491.0,164.0,2.7,30.0,413.0,544.53,416.39
2016,7,27,17,15,451.5,154.0,2.3,29.5,362.5,487.66,374.71
2016,7,27,17,30,412.0,144.0,1.9,29.0,312.0,433.1,334.11
2016,7,27,17,45,367.0,129.0,1.55,29.0,262.0,372.33,287.52
2016,7,27,18,0,322.0,114.0,1.2,29.0,212.0,307.95,237.36
2016,7,27,18,15,255.5,97.0,1.1,28.5,165.0,242.47,186.0
2016,7,27,18,30,189.0,80.0,1.0,28.0,118.0,183.51,138.55
2016,7,27,18,45,119.5,57.5,0.9,27.5,78.5,122.72,89.21
2016,7,27,19,0,50.0,35.0,0.8,27.0,39.0,63.01,39.24
2016,7,27,19,15,25.0,17.5,0.8,26.5,19.5,24.21,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.85,0.0
2016,7,28,6,15,92.0,28.5,2.4,25.0,40.5,23.71,10.84
2016,7,28,6,30,184.0,48.0,2.5,25.0,72.0,39.03,26.82
2016,7,28,6,45,274.0,62.0,2.7,25.0,117.5,46.28,33.72
2016,7,28,7,0,364.0,76.0,2.9,25.0,163.0,55.16,41.68
2016,7,28,7,15,424.0,87.0,2.95,25.5,213.5,80.62,50.15
2016,7,28,7,30,484.0,98.0,3.0,26.0,264.0,119.91,72.66
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.0,158.99,99.75
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,204.36,134.88
2016,7,28,8,15,486.5,155.0,3.25,27.5,390.5,252.04,178.17
2016,7,28,8,30,381.0,202.0,3.2,28.0,409.0,291.9,213.5
2016,7,28,8,45,551.0,162.0,3.2,28.5,494.0,335.92,246.26
2016,7,28,9,0,721.0,122.0,3.2,29.0,579.0,400.78,296.07
2016,7,28,9,15,738.5,126.0,3.1,29.0,625.5,453.4,337.9
2016,7,28,9,30,756.0,130.0,3.0,29.0,672.0,503.75,377.06
2016,7,28,9,45,774.0,130.5,2.9,29.5,714.5,551.81,412.77
2016,7,28,10,0,792.0,131.0,2.8,30.0,757.0,600.28,447.65
2016,7,28,10,15,802.0,133.0,2.75,30.0,793.0,645.05,479.94
2016,7,28,10,30,812.0,135.0,2.7,30.0,829.0,689.03,510.92
2016,7,28,10,45,821.0,136.0,2.7,30.5,858.5,731.44,538.31
2016,7,28,11,0,830.0,137.0,2.7,31.0,888.0,770.96,562.87
2016,7,28,11,15,835.5,138.0,2.75,31.0,910.0,806.14,585.72
2016,7,28,11,30,841.0,139.0,2.8,31.0,932.0,839.4,607.23
2016,7,28,11,45,846.5,138.0,2.85,31.5,947.0,868.73,624.84
2016,7,28,12,0,852.0,137.0,2.9,32.0,962.0,895.85,640.94
2016,7,28,12,15,853.5,137.5,2.95,32.0,968.5,918.36,655.36
2016,7,28,12,30,855.0,138.0,3.0,32.0,975.0,938.29,668.2
2016,7,28,12,45,578.0,306.5,3.1,32.5,872.0,860.29,614.36
2016,7,28,13,0,301.0,475.0,3.2,33.0,769.0,767.64,544.06
2016,7,28,13,15,575.5,306.0,3.25,33.0,860.5,878.02,627.09
2016,7,28,13,30,850.0,137.0,3.3,33.0,952.0,976.74,693.03
2016,7,28,13,45,846.0,135.5,3.4,33.0,934.5,974.98,692.26
2016,7,28,14,0,842.0,134.0,3.5,33.0,917.0,970.16,690.43
2016,7,28,14,15,586.0,272.0,3.55,32.5,809.5,868.94,625.4
2016,7,28,14,30,330.0,410.0,3.6,32.0,702.0,752.84,542.34
2016,7,28,14,45,571.5,269.0,3.7,32.0,752.5,845.27,614.38
2016,7,28,15,0,813.0,128.0,3.8,32.0,803.0,909.08,659.77
2016,7,28,15,15,414.0,189.0,3.8,31.5,532.0,596.16,445.49
2016,7,28,15,30,15.0,250.0,3.8,31.0,261.0,260.9,192.78
2016,7,28,15,45,286.5,231.0,3.85,31.0,427.5,504.1,381.24
2016,7,28,16,0,558.0,212.0,3.9,31.0,594.0,717.82,538.12
2016,7,28,16,15,523.5,204.5,3.85,30.5,542.0,665.44,501.66
2016,7,28,16,30,489.0,197.0,3.8,30.0,490.0,613.68,466.47
2016,7,28,16,45,348.5,205.0,3.8,30.0,404.0,491.62,376.55
2016,7,28,17,0,208.0,213.0,3.8,30.0,318.0,381.04,292.76
2016,7,28,17,15,201.5,187.5,3.65,29.5,280.0,341.51,264.39
2016,7,28,17,30,195.0,162.0,3.5,29.0,242.0,301.86,235.02
2016,7,28,17,45,180.0,138.5,3.35,28.5,203.5,259.63,202.71
2016,7,28,18,0,165.0,115.0,3.2,28.0,165.0,218.25,170.22
2016,7,28,18,15,140.0,93.0,3.0,27.5,129.5,174.84,135.14
2016,7,28,18,30,115.0,71.0,2.8,27.0,94.0,133.43,100.91
2016,7,28,18,45,75.5,50.0,2.6,26.5,63.5,89.76,64.58
2016,7,28,19,0,36.0,29.0,2.4,26.0,33.0,49.05,29.17
2016,7,28,19,15,18.0,14.5,2.4,25.5,16.5,19.27,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,8.85,0.0
2016,7,29,6,15,107.5,27.5,1.95,24.0,40.5,22.92,9.93
2016,7,29,6,30,201.0,46.0,2.1,24.0,72.0,35.3,23.8
2016,7,29,6,45,285.5,60.5,2.25,24.5,117.0,45.15,32.83
2016,7,29,7,0,370.0,75.0,2.4,25.0,162.0,54.46,41.08
2016,7,29,7,15,430.5,85.5,2.45,25.0,212.5,78.73,48.96
2016,7,29,7,30,491.0,96.0,2.5,25.0,263.0,117.93,71.21
2016,7,29,7,45,345.0,138.5,2.6,25.5,266.0,165.02,112.91
2016,7,29,8,0,199.0,181.0,2.7,26.0,269.0,196.09,143.41
2016,7,29,8,15,275.5,194.5,2.7,26.0,334.0,235.37,172.36
2016,7,29,8,30,352.0,208.0,2.7,26.0,399.0,287.32,211.98
2016,7,29,8,45,273.5,246.5,2.75,26.5,404.0,312.49,233.59
2016,7,29,9,0,195.0,285.0,2.8,27.0,409.0,334.1,250.91
2016,7,29,9,15,145.5,306.5,2.75,27.0,403.0,342.27,257.33
2016,7,29,9,30,96.0,328.0,2.7,27.0,397.0,349.71,262.46
2016,7,29,9,45,72.5,333.5,2.7,27.5,387.5,348.47,260.56
2016,7,29,10,0,49.0,339.0,2.7,28.0,378.0,344.68,256.59
2016,7,29,10,15,41.0,342.0,2.65,28.5,376.0,346.37,256.78
2016,7,29,10,30,33.0,345.0,2.6,29.0,374.0,347.15,256.25
2016,7,29,10,45,25.0,321.5,2.55,29.5,344.0,322.68,237.54
2016,7,29,11,0,17.0,298.0,2.5,30.0,314.0,298.91,219.42
2016,7,29,11,15,110.0,386.5,2.35,30.0,490.5,455.49,333.61
2016,7,29,11,30,203.0,475.0,2.2,30.0,667.0,622.15,448.76
2016,7,29,11,45,185.0,484.0,2.1,30.5,661.5,624.42,447.11
2016,7,29,12,0,167.0,493.0,2.0,31.0,656.0,625.32,445.61
2016,7,29,12,15,227.0,487.0,1.85,31.0,709.0,682.2,484.28
2016,7,29,12,30,287.0,481.0,1.7,31.0,762.0,742.34,523.75
2016,7,29,12,45,347.5,453.5,1.6,31.5,793.0,782.35,549.13
2016,7,29,13,0,408.0,426.0,1.5,32.0,824.0,822.29,574.12
2016,7,29,13,15,630.5,280.5,1.45,32.0,888.5,906.25,633.7
2016,7,29,13,30,853.0,135.0,1.4,32.0,953.0,977.06,676.95
2016,7,29,13,45,854.0,130.5,1.4,32.5,937.0,977.18,675.27
2016,7,29,14,0,855.0,126.0,1.4,33.0,921.0,974.15,672.62
2016,7,29,14,15,546.0,279.5,1.5,33.0,782.0,835.32,586.14
2016,7,29,14,30,237.0,433.0,1.6,33.0,643.0,678.66,478.12
2016,7,29,14,45,505.5,293.0,1.7,33.0,719.0,804.74,571.61
2016,7,29,15,0,774.0,153.0,1.8,33.0,795.0,903.93,639.45
2016,7,29,15,15,573.0,239.0,1.9,33.0,701.5,800.03,572.37
2016,7,29,15,30,372.0,325.0,2.0,33.0,608.0,688.55,495.68
2016,7,29,15,45,554.0,228.5,2.1,33.0,622.0,745.81,541.93
2016,7,29,16,0,736.0,132.0,2.2,33.0,636.0,781.97,569.83
2016,7,29,16,15,716.5,128.0,2.25,32.5,588.0,742.78,546.37
2016,7,29,16,30,697.0,124.0,2.3,32.0,540.0,699.78,520.45
2016,7,29,16,45,677.0,116.5,2.35,32.0,490.0,651.8,489.49
2016,7,29,17,0,657.0,109.0,2.4,32.0,440.0,603.49,456.85
2016,7,29,17,15,623.0,102.5,2.15,31.5,387.0,546.89,416.71
2016,7,29,17,30,589.0,96.0,1.9,31.0,334.0,491.7,376.59
2016,7,29,17,45,546.5,87.5,1.7,30.5,282.0,431.04,331.4
2016,7,29,18,0,504.0,79.0,1.5,30.0,230.0,373.2,286.88
2016,7,29,18,15,437.5,68.5,1.4,29.0,180.0,304.73,233.48
2016,7,29,18,30,371.0,58.0,1.3,28.0,130.0,240.57,181.62
2016,7,29,18,45,276.0,44.0,1.25,27.5,87.5,170.52,123.97
2016,7,29,19,0,181.0,30.0,1.2,27.0,45.0,110.56,69.11
2016,7,29,19,15,90.5,15.0,1.2,26.5,22.5,39.8,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.86,0.0
2016,7,30,6,15,112.0,26.5,2.25,24.0,40.5,22.12,8.92
2016,7,30,6,30,207.0,45.0,2.4,24.0,72.0,34.54,23.12
2016,7,30,6,45,305.0,58.0,2.6,24.5,118.5,43.23,31.17
2016,7,30,7,0,403.0,71.0,2.8,25.0,165.0,51.44,38.49
2016,7,30,7,15,463.0,80.5,2.8,25.5,216.5,74.57,45.19
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,114.02,66.72
2016,7,30,7,45,575.5,94.5,2.85,26.5,322.5,154.79,94.81
2016,7,30,8,0,628.0,99.0,2.9,27.0,377.0,201.44,130.96
2016,7,30,8,15,658.5,104.5,2.85,27.5,430.0,249.08,170.38
2016,7,30,8,30,689.0,110.0,2.8,28.0,483.0,299.8,212.53
2016,7,30,8,45,717.0,112.5,2.75,28.5,534.0,349.88,253.86
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,405.25,298.22
2016,7,30,9,15,762.0,118.5,2.65,29.5,632.0,455.34,337.62
2016,7,30,9,30,779.0,122.0,2.6,30.0,679.0,506.19,376.35
2016,7,30,9,45,796.5,122.5,2.55,30.5,722.0,555.12,412.54
2016,7,30,10,0,814.0,123.0,2.5,31.0,765.0,604.36,447.82
2016,7,30,10,15,823.5,125.0,2.5,31.5,801.0,652.0,480.99
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,696.12,510.93
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,737.48,537.0
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,777.58,561.58
2016,7,30,11,15,860.0,126.0,2.55,33.0,919.5,813.24,584.43
2016,7,30,11,30,865.0,127.0,2.6,33.0,942.0,846.86,605.88
2016,7,30,11,45,879.0,120.0,2.65,33.5,959.0,878.62,624.79
2016,7,30,12,0,893.0,113.0,2.7,34.0,976.0,908.41,642.32
2016,7,30,12,15,894.0,113.5,2.8,34.0,982.5,931.28,657.12
2016,7,30,12,30,895.0,114.0,2.9,34.0,989.0,951.39,670.29
2016,7,30,12,45,895.5,113.0,3.0,34.5,987.5,966.72,679.14
2016,7,30,13,0,896.0,112.0,3.1,35.0,986.0,979.08,686.22
2016,7,30,13,15,894.0,111.5,3.15,35.0,976.0,986.44,691.32
2016,7,30,13,30,892.0,111.0,3.2,35.0,966.0,990.64,694.6
2016,7,30,13,45,888.5,110.5,3.3,35.5,948.0,990.18,694.02
2016,7,30,14,0,885.0,110.0,3.4,36.0,930.0,986.54,691.57
2016,7,30,14,15,879.5,109.0,3.45,35.5,905.0,977.27,688.23
2016,7,30,14,30,874.0,108.0,3.5,35.0,880.0,964.92,683.04
2016,7,30,14,45,865.5,107.0,3.55,35.0,847.5,946.72,672.78
2016,7,30,15,0,857.0,106.0,3.6,35.0,815.0,925.71,660.79
2016,7,30,15,15,847.0,104.0,3.65,35.0,776.5,899.6,645.49
2016,7,30,15,30,837.0,102.0,3.7,35.0,738.0,871.04,628.57
2016,7,30,15,45,822.5,100.0,3.75,35.0,694.0,836.26,607.45
2016,7,30,16,0,808.0,98.0,3.8,35.0,650.0,799.67,584.96
2016,7,30,16,15,790.5,95.0,3.75,34.5,601.5,762.84,562.85
2016,7,30,16,30,773.0,92.0,3.7,34.0,553.0,719.83,536.17
2016,7,30,16,45,747.0,89.0,3.7,34.0,500.5,669.52,503.07
2016,7,30,17,0,721.0,86.0,3.7,34.0,448.0,619.2,469.41
2016,7,30,17,15,689.0,81.5,3.45,33.5,394.5,563.45,430.35
2016,7,30,17,30,657.0,77.0,3.2,33.0,341.0,511.1,392.14
2016,7,30,17,45,610.0,71.5,3.0,32.5,287.5,448.33,345.1
2016,7,30,18,0,563.0,66.0,2.8,32.0,234.0,388.79,298.97
2016,7,30,18,15,496.0,58.0,2.55,31.0,183.0,320.28,244.91
2016,7,30,18,30,429.0,50.0,2.3,30.0,132.0,257.72,193.67
2016,7,30,18,45,325.0,38.5,2.1,29.5,89.0,183.59,132.45
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,119.53,72.72
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,43.65,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,24.0,9.0,8.85,0.0
2016,7,31,6,15,147.0,25.0,3.4,24.5,41.5,19.49,6.67
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,31.32,20.3
