Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,35.86,24.79
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,39.49,28.14
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,61.99,33.51
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,103.77,55.28
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,146.91,84.9
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,198.44,125.21
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,248.02,166.84
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,300.22,210.96
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,351.55,254.17
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,404.22,297.46
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,459.49,342.08
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,511.18,383.01
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,560.13,420.22
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,608.81,456.18
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,654.99,489.22
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,700.07,520.02
2016,7,31,10,45,880.5,102.5,4.15,32.5,873.5,741.73,546.81
2016,7,31,11,0,888.0,103.0,4.2,33.0,903.0,781.79,572.2
2016,7,31,11,15,892.0,104.0,4.2,33.0,925.5,817.71,595.56
2016,7,31,11,30,896.0,105.0,4.2,33.0,948.0,851.43,617.35
2016,7,31,11,45,901.0,104.0,4.25,33.5,962.5,881.79,635.75
2016,7,31,12,0,906.0,103.0,4.3,34.0,977.0,909.71,652.45
2016,7,31,12,15,907.0,103.0,4.35,34.0,983.5,932.35,667.04
2016,7,31,12,30,908.0,103.0,4.4,34.0,990.0,952.16,679.87
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.0,967.66,688.58
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,980.12,695.42
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.0,987.48,700.54
2016,7,31,13,30,901.0,104.0,4.6,35.0,966.0,991.66,703.76
2016,7,31,13,45,895.5,104.5,4.65,35.5,947.5,990.19,702.05
2016,7,31,14,0,890.0,105.0,4.7,36.0,929.0,985.53,698.45
2016,7,31,14,15,884.5,104.0,4.7,36.0,904.0,976.17,693.18
2016,7,31,14,30,879.0,103.0,4.7,36.0,879.0,963.71,686.05
2016,7,31,14,45,857.0,110.0,4.7,36.0,843.5,940.95,672.35
2016,7,31,15,0,835.0,117.0,4.7,36.0,808.0,915.89,657.23
2016,7,31,15,15,824.5,115.0,4.7,35.5,769.5,889.81,642.78
2016,7,31,15,30,814.0,113.0,4.7,35.0,731.0,861.37,626.68
2016,7,31,15,45,796.5,112.0,4.75,35.0,686.5,831.01,608.12
2016,7,31,16,0,779.0,111.0,4.8,35.0,642.0,793.73,584.85
2016,7,31,16,15,761.0,107.5,4.8,34.5,593.5,751.87,559.14
2016,7,31,16,30,743.0,104.0,4.8,34.0,545.0,708.9,532.25
2016,7,31,16,45,714.5,101.0,4.8,34.0,493.0,657.8,498.03
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,609.52,464.98
2016,7,31,17,15,652.5,92.5,4.65,33.5,388.0,553.22,424.73
2016,7,31,17,30,619.0,87.0,4.5,33.0,335.0,498.26,384.46
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.5,434.31,336.12
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,373.94,288.98
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,304.7,234.04
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,241.59,182.21
2016,7,31,18,45,271.0,42.5,3.75,29.5,84.5,166.0,119.83
2016,7,31,19,0,164.0,29.0,3.6,29.0,42.0,102.06,60.42
2016,7,31,19,15,82.0,14.5,3.7,28.5,21.0,36.64,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,21.3,7.25
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,41.2,28.51
2016,8,1,6,45,255.0,63.0,3.75,24.5,114.5,47.4,34.66
2016,8,1,7,0,384.0,75.0,3.9,25.0,163.0,54.72,41.26
2016,8,1,7,15,448.0,85.5,3.95,25.5,215.5,76.36,47.91
2016,8,1,7,30,512.0,96.0,4.0,26.0,268.0,116.37,69.44
2016,8,1,7,45,582.5,96.5,4.1,27.0,325.5,155.27,94.82
2016,8,1,8,0,653.0,97.0,4.2,28.0,383.0,202.21,130.15
2016,8,1,8,15,684.0,102.0,4.25,28.5,437.0,250.91,170.53
2016,8,1,8,30,715.0,107.0,4.3,29.0,491.0,302.71,213.84
2016,8,1,8,45,745.5,108.0,4.35,30.0,544.0,356.88,258.14
2016,8,1,9,0,776.0,109.0,4.4,31.0,597.0,410.2,300.9
2016,8,1,9,15,793.0,112.0,4.4,31.5,644.5,461.48,341.7
2016,8,1,9,30,810.0,115.0,4.4,32.0,692.0,513.46,381.83
2016,8,1,9,45,825.5,116.5,4.4,32.5,735.5,563.73,419.58
2016,8,1,10,0,841.0,118.0,4.4,33.0,779.0,616.73,458.11
2016,8,1,10,15,851.0,120.0,4.4,33.5,816.0,663.37,491.17
2016,8,1,10,30,861.0,122.0,4.4,34.0,853.0,709.05,522.72
2016,8,1,10,45,869.5,122.5,4.4,34.5,883.5,751.11,549.52
2016,8,1,11,0,878.0,123.0,4.4,35.0,914.0,791.67,574.85
2016,8,1,11,15,883.0,124.0,4.4,35.0,936.5,828.19,598.41
2016,8,1,11,30,888.0,125.0,4.4,35.0,959.0,862.6,620.47
2016,8,1,11,45,892.5,124.5,4.45,35.5,974.0,892.92,638.65
2016,8,1,12,0,897.0,124.0,4.5,36.0,989.0,920.81,655.16
2016,8,1,12,15,898.0,124.5,4.5,36.0,995.5,943.9,669.68
2016,8,1,12,30,899.0,125.0,4.5,36.0,1002.0,964.21,682.46
2016,8,1,12,45,900.5,124.0,4.5,36.5,1000.5,980.68,691.43
2016,8,1,13,0,902.0,123.0,4.5,37.0,999.0,994.18,698.57
2016,8,1,13,15,899.5,122.5,4.5,37.0,989.0,1001.23,703.16
2016,8,1,13,30,897.0,122.0,4.5,37.0,979.0,1005.08,705.9
2016,8,1,13,45,894.5,120.0,4.5,37.0,961.0,1004.2,705.78
2016,8,1,14,0,892.0,118.0,4.5,37.0,943.0,1000.06,703.76
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.0,989.81,697.98
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,976.44,690.37
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,958.57,679.97
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,937.81,667.81
2016,8,1,15,15,855.5,109.0,4.45,37.0,786.5,911.07,651.58
2016,8,1,15,30,845.0,107.0,4.4,37.0,747.0,881.86,633.77
2016,8,1,15,45,832.5,103.5,4.4,37.0,702.5,846.99,612.39
2016,8,1,16,0,820.0,100.0,4.4,37.0,658.0,815.16,592.95
2016,8,1,16,15,802.0,97.0,4.35,36.5,608.5,772.52,567.04
2016,8,1,16,30,784.0,94.0,4.3,36.0,559.0,728.68,539.97
2016,8,1,16,45,760.0,90.5,4.3,35.5,506.0,678.86,508.38
2016,8,1,17,0,736.0,87.0,4.3,35.0,453.0,628.84,475.97
2016,8,1,17,15,703.5,82.0,4.0,34.5,398.5,571.56,435.71
2016,8,1,17,30,671.0,77.0,3.7,34.0,344.0,517.74,396.39
2016,8,1,17,45,623.5,71.5,3.4,33.5,289.5,454.1,348.56
2016,8,1,18,0,576.0,66.0,3.1,33.0,235.0,393.73,301.65
2016,8,1,18,15,506.0,58.0,2.9,32.0,183.0,323.31,246.2
2016,8,1,18,30,436.0,50.0,2.7,31.0,131.0,259.11,193.71
2016,8,1,18,45,322.5,38.5,2.5,30.0,87.0,181.4,130.06
2016,8,1,19,0,209.0,27.0,2.3,29.0,43.0,112.97,64.88
2016,8,1,19,15,104.5,13.5,2.5,28.5,21.5,41.59,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,21.5,2.55,23.5,35.0,16.66,3.89
2016,8,2,6,30,223.0,43.0,2.8,24.0,70.0,33.09,21.77
2016,8,2,6,45,342.0,53.0,3.1,25.0,119.0,39.45,27.85
2016,8,2,7,0,461.0,63.0,3.4,26.0,168.0,45.04,32.85
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.0,64.83,37.49
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,106.0,58.43
2016,8,2,7,45,638.5,80.5,3.55,27.5,330.5,148.07,86.56
2016,8,2,8,0,696.0,82.0,3.6,28.0,387.0,196.51,123.87
2016,8,2,8,15,724.5,86.5,3.55,28.5,440.5,249.48,167.84
2016,8,2,8,30,753.0,91.0,3.5,29.0,494.0,302.05,211.95
2016,8,2,8,45,779.0,92.0,3.5,30.0,546.0,353.22,254.23
2016,8,2,9,0,805.0,93.0,3.5,31.0,598.0,406.48,297.05
2016,8,2,9,15,820.0,96.0,3.45,31.5,645.5,462.08,340.84
2016,8,2,9,30,835.0,99.0,3.4,32.0,693.0,514.11,380.74
2016,8,2,9,45,849.0,100.0,3.35,32.5,735.5,563.96,417.86
2016,8,2,10,0,863.0,101.0,3.3,33.0,778.0,613.61,453.68
2016,8,2,10,15,871.5,102.5,3.25,33.5,814.5,659.75,485.93
2016,8,2,10,30,880.0,104.0,3.2,34.0,851.0,704.76,516.01
2016,8,2,10,45,887.5,104.5,3.2,34.5,880.5,746.78,542.26
2016,8,2,11,0,895.0,105.0,3.2,35.0,910.0,787.17,567.07
2016,8,2,11,15,899.0,106.0,3.2,35.0,932.0,823.41,590.05
2016,8,2,11,30,903.0,107.0,3.2,35.0,954.0,857.43,611.46
2016,8,2,11,45,905.0,108.0,3.25,35.5,968.5,887.36,629.12
2016,8,2,12,0,907.0,109.0,3.3,36.0,983.0,914.68,645.05
2016,8,2,12,15,907.5,109.5,3.35,36.0,989.0,937.45,659.41
2016,8,2,12,30,908.0,110.0,3.4,36.0,995.0,957.37,672.05
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.0,972.9,680.6
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,985.4,687.32
2016,8,2,13,15,905.5,108.5,3.55,37.0,980.5,992.34,692.12
2016,8,2,13,30,903.0,108.0,3.6,37.0,970.0,996.07,695.06
2016,8,2,13,45,899.5,107.0,3.7,37.0,952.0,995.06,695.51
2016,8,2,14,0,896.0,106.0,3.8,37.0,934.0,990.8,694.05
2016,8,2,14,15,890.5,105.0,3.85,37.0,908.5,981.39,689.16
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,968.85,682.41
2016,8,2,14,45,877.5,102.5,3.95,37.0,850.0,950.83,672.27
2016,8,2,15,0,870.0,101.0,4.0,37.0,817.0,929.93,660.36
2016,8,2,15,15,860.0,99.0,4.0,36.5,778.5,903.44,645.94
2016,8,2,15,30,850.0,97.0,4.0,36.0,740.0,874.45,629.84
2016,8,2,15,45,837.0,94.5,4.05,36.0,695.5,839.99,608.93
2016,8,2,16,0,824.0,92.0,4.1,36.0,651.0,803.56,586.56
2016,8,2,16,15,806.5,89.5,4.05,35.5,602.0,761.75,561.11
2016,8,2,16,30,789.0,87.0,4.0,35.0,553.0,723.47,537.75
2016,8,2,16,45,766.0,83.5,4.0,35.0,501.0,674.18,505.39
2016,8,2,17,0,743.0,80.0,4.0,35.0,449.0,624.62,472.32
2016,8,2,17,15,711.5,75.5,3.8,34.5,395.0,568.29,433.21
2016,8,2,17,30,680.0,71.0,3.6,34.0,341.0,513.01,393.02
2016,8,2,17,45,634.5,66.0,3.45,33.5,286.5,452.72,347.77
2016,8,2,18,0,589.0,61.0,3.3,33.0,232.0,393.56,301.81
2016,8,2,18,15,521.0,53.5,3.0,32.0,180.5,324.19,246.84
2016,8,2,18,30,453.0,46.0,2.7,31.0,129.0,260.92,194.77
2016,8,2,18,45,339.5,35.5,2.4,30.5,85.5,183.79,131.01
2016,8,2,19,0,226.0,25.0,2.1,30.0,42.0,115.58,63.51
2016,8,2,19,15,113.0,12.5,2.2,29.5,21.0,42.67,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,24.5,36.0,14.24,1.92
2016,8,3,6,30,296.0,37.0,2.5,25.0,72.0,28.63,17.95
2016,8,3,6,45,399.5,46.0,2.65,26.0,120.5,33.51,22.7
2016,8,3,7,0,503.0,55.0,2.8,27.0,169.0,38.12,26.83
2016,8,3,7,15,561.5,62.0,2.75,27.5,222.0,57.14,30.97
2016,8,3,7,30,620.0,69.0,2.7,28.0,275.0,99.52,51.76
2016,8,3,7,45,666.0,72.5,2.7,28.5,330.5,143.87,81.68
2016,8,3,8,0,712.0,76.0,2.7,29.0,386.0,196.17,122.2
2016,8,3,8,15,739.5,80.0,2.7,29.5,440.0,246.12,163.64
2016,8,3,8,30,767.0,84.0,2.7,30.0,494.0,298.77,207.66
2016,8,3,8,45,788.5,87.0,2.7,31.0,545.5,350.89,250.47
2016,8,3,9,0,810.0,90.0,2.7,32.0,597.0,404.61,293.31
2016,8,3,9,15,825.0,92.5,2.65,32.5,644.5,460.07,336.56
2016,8,3,9,30,840.0,95.0,2.6,33.0,692.0,511.91,375.86
2016,8,3,9,45,852.0,97.0,2.6,33.5,734.0,561.8,412.65
2016,8,3,10,0,864.0,99.0,2.6,34.0,776.0,611.32,448.01
2016,8,3,10,15,872.5,101.0,2.6,34.5,812.5,657.98,480.33
2016,8,3,10,30,881.0,103.0,2.6,35.0,849.0,703.52,510.53
2016,8,3,10,45,888.0,104.0,2.65,35.5,879.0,745.7,536.75
2016,8,3,11,0,895.0,105.0,2.7,36.0,909.0,786.23,561.57
2016,8,3,11,15,899.5,106.0,2.75,36.0,931.0,822.9,584.81
2016,8,3,11,30,904.0,107.0,2.8,36.0,953.0,857.37,606.55
2016,8,3,11,45,905.0,108.5,2.85,36.5,967.5,886.96,623.81
2016,8,3,12,0,906.0,110.0,2.9,37.0,982.0,913.89,639.33
2016,8,3,12,15,907.0,110.0,2.95,37.0,988.0,936.64,653.54
2016,8,3,12,30,908.0,110.0,3.0,37.0,994.0,956.55,666.06
2016,8,3,12,45,908.0,109.5,3.1,37.5,992.5,972.09,674.9
2016,8,3,13,0,908.0,109.0,3.2,38.0,991.0,984.58,681.93
2016,8,3,13,15,906.0,109.0,3.25,38.0,980.5,992.5,687.32
2016,8,3,13,30,904.0,109.0,3.3,38.0,970.0,997.21,690.87
2016,8,3,13,45,901.0,107.5,3.4,38.0,952.0,996.18,691.36
2016,8,3,14,0,898.0,106.0,3.5,38.0,934.0,991.89,689.95
2016,8,3,14,15,892.5,105.0,3.55,38.0,908.5,982.44,685.12
2016,8,3,14,30,887.0,104.0,3.6,38.0,883.0,969.86,678.45
2016,8,3,14,45,876.5,104.0,3.65,38.0,850.0,950.52,667.61
2016,8,3,15,0,866.0,104.0,3.7,38.0,817.0,928.42,655.08
2016,8,3,15,15,856.0,102.0,3.75,37.5,778.0,902.0,641.12
2016,8,3,15,30,846.0,100.0,3.8,37.0,739.0,873.11,625.46
2016,8,3,15,45,833.5,97.5,3.9,37.0,694.5,839.18,605.29
2016,8,3,16,0,821.0,95.0,4.0,37.0,650.0,803.28,583.63
2016,8,3,16,15,803.5,92.0,4.0,36.5,601.0,765.85,561.48
2016,8,3,16,30,786.0,89.0,4.0,36.0,552.0,722.28,534.78
2016,8,3,16,45,763.5,85.0,4.0,36.0,499.5,672.88,502.49
2016,8,3,17,0,741.0,81.0,4.0,36.0,447.0,623.18,469.44
2016,8,3,17,15,709.0,76.5,3.9,35.5,393.0,566.6,430.38
2016,8,3,17,30,677.0,72.0,3.8,35.0,339.0,511.11,390.33
2016,8,3,17,45,631.5,66.5,3.7,34.5,285.0,450.48,344.98
2016,8,3,18,0,586.0,61.0,3.6,34.0,231.0,390.9,298.83
2016,8,3,18,15,517.5,53.5,3.3,33.0,179.5,321.54,243.92
2016,8,3,18,30,449.0,46.0,3.0,32.0,128.0,258.32,191.96
2016,8,3,18,45,337.5,35.0,2.7,31.5,84.5,181.8,128.72
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,113.35,58.88
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,41.94,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.0,2.65,24.5,36.0,12.66,0.51
2016,8,4,6,30,324.0,34.0,2.8,25.0,72.0,25.86,15.62
2016,8,4,6,45,425.0,42.5,3.0,26.0,121.0,30.48,20.13
2016,8,4,7,0,526.0,51.0,3.2,27.0,170.0,34.84,24.04
2016,8,4,7,15,583.0,57.5,3.2,27.5,223.0,52.77,27.73
2016,8,4,7,30,640.0,64.0,3.2,28.0,276.0,95.72,48.25
2016,8,4,7,45,681.0,68.0,3.25,29.0,331.0,143.81,80.92
2016,8,4,8,0,722.0,72.0,3.3,30.0,386.0,193.23,119.06
2016,8,4,8,15,749.5,76.0,3.3,30.5,440.0,243.74,160.94
2016,8,4,8,30,777.0,80.0,3.3,31.0,494.0,296.93,205.45
2016,8,4,8,45,795.5,83.5,3.3,31.5,545.0,348.99,248.89
2016,8,4,9,0,814.0,87.0,3.3,32.0,596.0,406.35,295.19
2016,8,4,9,15,829.5,89.5,3.3,32.5,643.5,458.25,336.3
2016,8,4,9,30,845.0,92.0,3.3,33.0,691.0,510.59,376.45
2016,8,4,9,45,854.0,95.0,3.3,33.5,732.5,559.98,413.25
2016,8,4,10,0,863.0,98.0,3.3,34.0,774.0,608.72,448.43
2016,8,4,10,15,872.0,100.0,3.3,34.5,810.5,655.69,481.36
2016,8,4,10,30,881.0,102.0,3.3,35.0,847.0,701.58,512.21
2016,8,4,10,45,883.0,106.0,3.35,35.5,875.5,742.92,538.16
2016,8,4,11,0,885.0,110.0,3.4,36.0,904.0,782.25,562.48
2016,8,4,11,15,889.5,110.5,3.45,36.0,926.5,818.16,585.51
2016,8,4,11,30,894.0,111.0,3.5,36.0,949.0,851.89,607.03
2016,8,4,11,45,895.0,113.0,3.6,36.5,962.5,881.71,624.92
2016,8,4,12,0,896.0,115.0,3.7,37.0,976.0,908.9,641.07
2016,8,4,12,15,897.0,115.0,3.75,37.0,982.5,931.47,655.34
2016,8,4,12,30,898.0,115.0,3.8,37.0,989.0,951.22,667.9
2016,8,4,12,45,892.5,118.5,3.9,37.5,985.5,965.33,675.84
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,976.35,681.94
2016,8,4,13,15,884.5,121.5,4.05,38.0,972.0,983.22,686.69
2016,8,4,13,30,882.0,121.0,4.1,38.0,962.0,986.93,689.6
2016,8,4,13,45,582.5,284.0,4.15,38.0,835.0,871.45,614.61
2016,8,4,14,0,283.0,447.0,4.2,38.0,708.0,741.0,520.72
2016,8,4,14,15,568.0,285.0,4.2,37.5,790.0,860.78,611.38
2016,8,4,14,30,853.0,123.0,4.2,37.0,872.0,956.01,676.78
2016,8,4,14,45,843.5,121.5,4.25,37.0,839.0,936.61,664.9
2016,8,4,15,0,834.0,120.0,4.3,37.0,806.0,914.49,652.06
2016,8,4,15,15,823.5,118.0,4.3,37.0,767.0,888.35,636.39
2016,8,4,15,30,813.0,116.0,4.3,37.0,728.0,865.21,622.71
2016,8,4,15,45,801.0,112.0,4.3,37.0,684.0,830.96,601.63
2016,8,4,16,0,789.0,108.0,4.3,37.0,640.0,794.74,579.16
2016,8,4,16,15,770.5,104.5,4.2,36.5,591.0,752.05,552.91
2016,8,4,16,30,752.0,101.0,4.1,36.0,542.0,708.27,525.57
2016,8,4,16,45,732.5,95.0,4.1,35.5,491.0,660.11,494.98
2016,8,4,17,0,713.0,89.0,4.1,35.0,440.0,611.44,463.36
2016,8,4,17,15,680.0,84.0,3.95,34.5,386.0,557.12,424.93
2016,8,4,17,30,647.0,79.0,3.8,34.0,332.0,501.91,384.74
2016,8,4,17,45,606.5,71.5,3.7,34.0,279.0,441.09,338.44
2016,8,4,18,0,566.0,64.0,3.6,34.0,226.0,382.94,292.67
2016,8,4,18,15,496.5,55.5,3.25,33.0,175.0,312.98,237.24
2016,8,4,18,30,427.0,47.0,2.9,32.0,124.0,249.3,184.94
2016,8,4,18,45,321.0,35.0,2.6,31.5,81.0,175.02,123.41
2016,8,4,19,0,215.0,23.0,2.3,31.0,38.0,107.62,52.12
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.0,39.74,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.5,17.5,2.35,24.5,35.5,13.2,0.08
2016,8,5,6,30,307.0,35.0,2.5,25.0,71.0,26.95,16.46
2016,8,5,6,45,403.0,45.0,2.65,26.0,119.0,32.84,22.1
2016,8,5,7,0,499.0,55.0,2.8,27.0,167.0,38.35,27.01
2016,8,5,7,15,559.0,62.5,2.8,27.5,220.5,55.09,30.66
2016,8,5,7,30,619.0,70.0,2.8,28.0,274.0,97.74,50.88
2016,8,5,7,45,661.5,75.0,2.8,28.5,329.5,142.74,81.02
2016,8,5,8,0,704.0,80.0,2.8,29.0,385.0,195.6,121.86
2016,8,5,8,15,732.5,84.5,2.75,29.5,439.5,245.81,163.31
2016,8,5,8,30,761.0,89.0,2.7,30.0,494.0,298.84,207.48
2016,8,5,8,45,782.5,92.0,2.65,30.5,545.5,350.7,250.52
2016,8,5,9,0,804.0,95.0,2.6,31.0,597.0,404.17,293.75
2016,8,5,9,15,820.0,98.0,2.55,31.5,644.5,456.51,334.95
2016,8,5,9,30,836.0,101.0,2.5,32.0,692.0,512.92,377.58
2016,8,5,9,45,847.5,103.5,2.45,32.5,734.5,562.9,414.34
2016,8,5,10,0,859.0,106.0,2.4,33.0,777.0,612.47,449.58
2016,8,5,10,15,867.5,107.5,2.4,33.0,813.5,658.57,482.53
2016,8,5,10,30,876.0,109.0,2.4,33.0,850.0,703.53,513.8
2016,8,5,10,45,882.0,110.5,2.4,33.5,879.5,745.35,539.63
2016,8,5,11,0,888.0,112.0,2.4,34.0,909.0,785.44,563.96
2016,8,5,11,15,892.5,113.0,2.45,34.0,931.0,821.95,587.19
2016,8,5,11,30,897.0,114.0,2.5,34.0,953.0,856.29,608.91
2016,8,5,11,45,894.0,118.5,2.55,34.5,965.5,885.14,625.78
2016,8,5,12,0,891.0,123.0,2.6,35.0,978.0,911.17,640.81
2016,8,5,12,15,891.5,123.5,2.65,35.0,984.0,933.72,654.98
2016,8,5,12,30,892.0,124.0,2.7,35.0,990.0,953.46,667.46
2016,8,5,12,45,889.5,124.5,2.8,35.0,987.0,967.47,676.85
2016,8,5,13,0,887.0,125.0,2.9,35.0,984.0,978.44,684.5
2016,8,5,13,15,884.0,124.5,2.95,35.0,973.5,984.84,689.02
2016,8,5,13,30,881.0,124.0,3.0,35.0,963.0,988.08,691.73
2016,8,5,13,45,875.5,124.0,3.1,35.0,944.0,986.21,691.76
2016,8,5,14,0,870.0,124.0,3.2,35.0,925.0,981.17,689.94
2016,8,5,14,15,863.5,122.5,3.25,35.0,898.5,970.52,684.33
2016,8,5,14,30,857.0,121.0,3.3,35.0,872.0,956.82,676.91
2016,8,5,14,45,835.5,127.0,3.35,35.0,836.0,933.79,663.61
2016,8,5,15,0,814.0,133.0,3.4,35.0,800.0,914.19,652.58
2016,8,5,15,15,577.5,230.0,3.45,35.0,691.5,790.37,571.5
2016,8,5,15,30,341.0,327.0,3.5,35.0,583.0,660.29,478.89
2016,8,5,15,45,347.5,302.5,3.55,35.0,550.0,632.98,462.57
2016,8,5,16,0,354.0,278.0,3.6,35.0,517.0,603.9,444.28
2016,8,5,16,15,535.5,196.0,3.65,34.5,525.0,660.52,490.89
2016,8,5,16,30,717.0,114.0,3.7,34.0,533.0,697.11,521.42
2016,8,5,16,45,690.5,109.0,3.75,34.0,481.0,646.31,487.4
2016,8,5,17,0,664.0,104.0,3.8,34.0,429.0,595.66,452.34
2016,8,5,17,15,627.5,97.5,3.7,33.5,375.0,537.19,410.89
2016,8,5,17,30,591.0,91.0,3.6,33.0,321.0,480.36,369.41
2016,8,5,17,45,545.0,82.5,3.5,32.5,268.5,417.85,322.31
2016,8,5,18,0,499.0,74.0,3.4,32.0,216.0,358.56,276.03
2016,8,5,18,15,425.0,64.0,3.15,31.5,166.0,288.02,219.47
2016,8,5,18,30,351.0,54.0,2.9,31.0,116.0,222.95,165.86
2016,8,5,18,45,248.5,39.0,2.65,30.5,75.0,151.33,106.65
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,85.42,37.32
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,30.95,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.0,14.74,0.0
2016,8,6,6,30,235.0,38.0,2.6,25.0,64.0,29.2,18.24
2016,8,6,6,45,330.5,50.0,2.8,25.5,110.0,37.3,25.89
2016,8,6,7,0,426.0,62.0,3.0,26.0,156.0,44.67,32.51
2016,8,6,7,15,488.0,70.5,3.05,26.5,208.0,59.29,35.89
2016,8,6,7,30,550.0,79.0,3.1,27.0,260.0,98.94,54.82
2016,8,6,7,45,597.5,84.5,3.15,27.5,314.0,141.16,82.82
2016,8,6,8,0,645.0,90.0,3.2,28.0,368.0,188.66,119.22
2016,8,6,8,15,676.0,95.0,3.15,28.5,421.5,236.92,158.97
2016,8,6,8,30,707.0,100.0,3.1,29.0,475.0,288.29,201.75
2016,8,6,8,45,733.5,102.5,3.1,30.0,526.5,341.81,245.49
2016,8,6,9,0,760.0,105.0,3.1,31.0,578.0,394.29,287.47
2016,8,6,9,15,777.0,108.0,3.05,31.5,625.0,444.88,327.49
2016,8,6,9,30,794.0,111.0,3.0,32.0,672.0,496.2,366.79
2016,8,6,9,45,808.0,113.0,3.0,33.0,714.5,545.45,402.7
2016,8,6,10,0,822.0,115.0,3.0,34.0,757.0,597.39,439.14
2016,8,6,10,15,831.5,117.0,3.0,34.5,793.5,643.0,471.02
2016,8,6,10,30,841.0,119.0,3.0,35.0,830.0,687.65,501.38
2016,8,6,10,45,847.5,121.5,3.0,35.5,859.5,729.41,527.78
2016,8,6,11,0,854.0,124.0,3.0,36.0,889.0,769.58,552.4
2016,8,6,11,15,859.0,125.0,3.0,36.0,911.0,805.39,575.05
2016,8,6,11,30,864.0,126.0,3.0,36.0,933.0,839.15,596.24
2016,8,6,11,45,867.0,127.0,3.05,36.5,947.5,868.99,613.83
2016,8,6,12,0,870.0,128.0,3.1,37.0,962.0,896.39,629.79
2016,8,6,12,15,871.0,128.5,3.1,37.0,968.5,918.95,643.67
2016,8,6,12,30,872.0,129.0,3.1,37.0,975.0,938.79,655.88
2016,8,6,12,45,870.0,130.0,3.15,37.0,972.5,953.48,665.28
2016,8,6,13,0,868.0,131.0,3.2,37.0,970.0,965.21,672.97
2016,8,6,13,15,865.5,130.5,3.2,37.0,960.0,971.97,677.32
2016,8,6,13,30,863.0,130.0,3.2,37.0,950.0,975.63,679.89
2016,8,6,13,45,857.5,130.0,3.25,37.5,931.5,973.76,678.09
2016,8,6,14,0,852.0,130.0,3.3,38.0,913.0,968.78,674.5
2016,8,6,14,15,846.0,128.5,3.25,37.5,887.5,958.74,670.03
2016,8,6,14,30,840.0,127.0,3.2,37.0,862.0,945.71,663.78
2016,8,6,14,45,829.0,126.5,3.2,37.0,828.5,926.07,652.41
2016,8,6,15,0,818.0,126.0,3.2,37.0,795.0,903.82,639.45
2016,8,6,15,15,806.5,123.5,3.15,37.0,756.0,882.03,626.54
2016,8,6,15,30,795.0,121.0,3.1,37.0,717.0,852.42,608.59
2016,8,6,15,45,779.5,118.5,3.1,37.0,672.5,817.21,587.25
2016,8,6,16,0,764.0,116.0,3.1,37.0,628.0,780.29,564.64
2016,8,6,16,15,744.0,112.0,3.05,36.5,579.5,736.6,538.16
2016,8,6,16,30,724.0,108.0,3.0,36.0,531.0,691.96,510.64
2016,8,6,16,45,698.0,103.5,3.0,36.0,479.0,644.3,479.68
2016,8,6,17,0,672.0,99.0,3.0,36.0,427.0,594.27,445.72
2016,8,6,17,15,636.0,93.0,2.9,35.5,373.0,536.39,405.29
2016,8,6,17,30,600.0,87.0,2.8,35.0,319.0,480.11,364.8
2016,8,6,17,45,550.5,79.5,2.7,34.5,266.0,416.43,317.43
2016,8,6,18,0,501.0,72.0,2.6,34.0,213.0,356.29,271.08
2016,8,6,18,15,426.0,62.0,2.3,33.0,163.0,285.35,215.25
2016,8,6,18,30,351.0,52.0,2.0,32.0,113.0,219.76,162.05
2016,8,6,18,45,239.5,37.5,1.75,31.5,72.5,145.71,101.49
2016,8,6,19,0,128.0,23.0,1.5,31.0,32.0,77.66,29.22
2016,8,6,19,15,64.0,11.5,1.55,30.5,16.0,27.95,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.5,20.0,2.7,25.5,30.5,15.61,0.0
2016,8,7,6,30,195.0,40.0,2.9,26.0,61.0,30.92,19.46
2016,8,7,6,45,303.0,52.0,3.1,26.5,107.5,38.96,27.13
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,46.67,34.03
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,60.2,37.27
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,99.54,55.75
2016,8,7,7,45,593.0,86.0,3.35,29.0,313.5,140.69,82.17
2016,8,7,8,0,648.0,90.0,3.4,30.0,369.0,188.0,117.57
2016,8,7,8,15,679.0,95.0,3.3,30.5,422.5,236.42,157.12
2016,8,7,8,30,710.0,100.0,3.2,31.0,476.0,287.96,199.71
2016,8,7,8,45,737.5,102.5,3.15,32.0,528.0,342.01,243.48
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,395.11,285.55
2016,8,7,9,15,782.0,108.0,2.95,33.5,627.0,445.98,325.32
2016,8,7,9,30,799.0,111.0,2.8,34.0,674.0,497.58,364.27
2016,8,7,9,45,813.5,112.5,2.7,34.5,717.0,546.92,400.42
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,599.0,437.15
2016,8,7,10,15,838.0,116.0,2.55,35.5,796.0,645.23,468.92
2016,8,7,10,30,848.0,118.0,2.5,36.0,832.0,690.53,499.12
2016,8,7,10,45,856.0,119.0,2.45,36.5,862.0,732.31,524.86
2016,8,7,11,0,864.0,120.0,2.4,37.0,892.0,772.57,548.83
2016,8,7,11,15,868.5,121.0,2.45,37.0,914.5,808.34,571.37
2016,8,7,11,30,873.0,122.0,2.5,37.0,937.0,841.98,592.48
2016,8,7,11,45,878.0,121.5,2.55,37.5,951.5,872.39,610.19
2016,8,7,12,0,883.0,121.0,2.6,38.0,966.0,900.4,626.32
2016,8,7,12,15,884.0,121.0,2.65,38.0,972.5,922.74,640.2
2016,8,7,12,30,885.0,121.0,2.7,38.0,979.0,942.3,652.44
2016,8,7,12,45,885.0,120.5,2.8,38.5,977.0,957.56,661.12
2016,8,7,13,0,885.0,120.0,2.9,39.0,975.0,969.83,668.04
2016,8,7,13,15,882.5,119.5,2.95,39.0,964.5,976.62,672.72
2016,8,7,13,30,880.0,119.0,3.0,39.0,954.0,980.24,675.61
2016,8,7,13,45,876.0,118.0,3.1,39.0,935.5,978.72,675.85
2016,8,7,14,0,872.0,117.0,3.2,39.0,917.0,974.01,674.24
2016,8,7,14,15,866.5,115.5,3.2,39.0,891.5,964.18,668.88
2016,8,7,14,30,861.0,114.0,3.2,39.0,866.0,951.29,661.75
2016,8,7,14,45,844.5,117.0,3.25,39.0,831.0,929.73,649.61
2016,8,7,15,0,828.0,120.0,3.3,39.0,796.0,905.71,635.97
2016,8,7,15,15,817.0,118.0,3.3,38.5,757.0,879.14,621.7
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,855.58,609.32
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.5,819.49,587.39
2016,8,7,16,0,775.0,110.0,3.3,38.0,629.0,781.65,564.22
2016,8,7,16,15,755.5,106.5,3.3,37.5,580.0,738.53,538.4
2016,8,7,16,30,736.0,103.0,3.3,37.0,531.0,694.42,511.47
2016,8,7,16,45,709.0,99.0,3.3,37.0,478.5,645.9,479.92
2016,8,7,17,0,682.0,95.0,3.3,37.0,426.0,595.32,445.73
2016,8,7,17,15,646.5,89.5,3.2,36.5,372.5,537.95,405.66
2016,8,7,17,30,611.0,84.0,3.1,36.0,319.0,482.13,365.5
2016,8,7,17,45,559.5,77.0,3.05,35.5,265.5,417.47,317.47
2016,8,7,18,0,508.0,70.0,3.0,35.0,212.0,356.54,270.54
2016,8,7,18,15,433.5,60.0,2.7,34.0,162.0,285.64,214.75
2016,8,7,18,30,359.0,50.0,2.4,33.0,112.0,221.54,162.63
2016,8,7,18,45,245.5,36.0,2.1,32.5,71.0,145.52,100.48
2016,8,7,19,0,132.0,22.0,1.8,32.0,30.0,76.76,23.49
2016,8,7,19,15,66.0,11.0,1.85,32.0,15.0,27.82,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,20.5,2.7,25.5,28.5,17.26,0.0
2016,8,8,6,30,143.0,41.0,2.8,26.0,57.0,33.57,21.53
2016,8,8,6,45,245.5,56.5,2.95,26.5,102.5,42.65,30.2
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,52.89,39.28
2016,8,8,7,15,413.5,83.0,3.1,27.5,199.0,66.76,43.92
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,105.06,62.46
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,143.93,87.01
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,189.63,120.65
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,236.57,158.55
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,286.92,199.74
2016,8,8,8,45,693.0,119.0,2.95,31.5,518.0,336.82,240.48
2016,8,8,9,0,723.0,122.0,2.9,32.0,570.0,389.34,282.45
2016,8,8,9,15,741.0,125.5,2.85,32.5,617.0,442.25,323.69
2016,8,8,9,30,759.0,129.0,2.8,33.0,664.0,492.79,362.04
2016,8,8,9,45,774.0,131.5,2.8,34.0,706.5,541.45,397.2
2016,8,8,10,0,789.0,134.0,2.8,35.0,749.0,590.23,431.22
2016,8,8,10,15,799.5,136.5,2.8,35.5,785.0,636.01,462.98
2016,8,8,10,30,810.0,139.0,2.8,36.0,821.0,681.04,493.37
2016,8,8,10,45,818.0,141.0,2.8,36.5,851.0,722.84,520.43
2016,8,8,11,0,826.0,143.0,2.8,37.0,881.0,763.74,545.39
2016,8,8,11,15,831.0,144.5,2.85,37.0,903.0,799.17,567.92
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,832.63,589.1
2016,8,8,11,45,844.0,143.0,2.95,37.5,940.5,862.38,606.58
2016,8,8,12,0,852.0,140.0,3.0,38.0,956.0,889.98,622.6
2016,8,8,12,15,853.5,140.5,3.0,38.0,962.0,912.68,636.5
2016,8,8,12,30,855.0,141.0,3.0,38.0,968.0,932.74,648.8
2016,8,8,12,45,852.0,142.5,3.05,38.5,965.5,946.78,656.38
2016,8,8,13,0,849.0,144.0,3.1,39.0,963.0,957.9,662.25
2016,8,8,13,15,846.5,143.5,3.1,39.0,952.5,964.58,666.53
2016,8,8,13,30,844.0,143.0,3.1,39.0,942.0,968.23,669.07
2016,8,8,13,45,836.0,144.0,3.1,39.0,922.5,964.96,667.48
2016,8,8,14,0,828.0,145.0,3.1,39.0,903.0,958.69,664.19
2016,8,8,14,15,821.0,143.5,3.1,38.5,877.5,953.48,663.09
2016,8,8,14,30,814.0,142.0,3.1,38.0,852.0,939.91,656.85
2016,8,8,14,45,801.0,142.0,3.1,38.0,818.0,919.41,644.99
2016,8,8,15,0,788.0,142.0,3.1,38.0,784.0,896.39,631.61
2016,8,8,15,15,776.0,139.0,3.1,37.5,745.0,868.71,616.55
2016,8,8,15,30,764.0,136.0,3.1,37.0,706.0,838.81,599.97
2016,8,8,15,45,745.0,134.0,3.15,37.0,661.0,801.89,577.66
2016,8,8,16,0,726.0,132.0,3.2,37.0,616.0,766.56,556.23
2016,8,8,16,15,704.5,127.5,3.15,36.5,567.0,722.4,529.25
2016,8,8,16,30,683.0,123.0,3.1,36.0,518.0,677.52,501.36
2016,8,8,16,45,653.5,117.5,3.1,36.0,466.0,625.21,466.48
2016,8,8,17,0,624.0,112.0,3.1,36.0,414.0,573.35,430.52
2016,8,8,17,15,585.5,105.5,3.0,35.5,360.5,515.28,389.7
2016,8,8,17,30,547.0,99.0,2.9,35.0,307.0,459.07,349.03
2016,8,8,17,45,495.5,89.5,2.8,35.0,254.5,394.46,300.16
2016,8,8,18,0,444.0,80.0,2.7,35.0,202.0,331.28,251.03
2016,8,8,18,15,366.5,68.0,2.5,34.5,153.0,260.86,195.4
2016,8,8,18,30,289.0,56.0,2.3,34.0,104.0,198.05,144.46
2016,8,8,18,45,185.0,39.0,2.15,33.5,65.5,127.61,87.17
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,55.88,10.85
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,21.15,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,25.5,29.5,14.85,0.0
2016,8,9,6,30,198.0,38.0,3.0,26.0,59.0,29.38,18.06
2016,8,9,6,45,304.5,50.0,3.2,26.5,105.0,37.48,25.85
2016,8,9,7,0,411.0,62.0,3.4,27.0,151.0,45.11,32.69
2016,8,9,7,15,475.0,71.5,3.4,27.5,203.0,56.86,35.93
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,96.54,53.84
2016,8,9,7,45,593.0,85.0,3.4,29.0,310.5,137.51,79.74
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,184.55,114.75
2016,8,9,8,15,678.5,94.5,3.35,30.5,419.5,233.45,154.6
2016,8,9,8,30,710.0,100.0,3.3,31.0,473.0,285.54,197.63
2016,8,9,8,45,739.0,101.5,3.25,31.5,525.5,339.25,241.7
2016,8,9,9,0,768.0,103.0,3.2,32.0,578.0,392.14,284.4
2016,8,9,9,15,785.0,106.0,3.15,32.5,625.5,443.22,324.79
2016,8,9,9,30,802.0,109.0,3.1,33.0,673.0,495.01,364.43
2016,8,9,9,45,818.0,110.0,3.05,34.0,716.0,548.05,402.82
2016,8,9,10,0,834.0,111.0,3.0,35.0,759.0,597.72,437.54
2016,8,9,10,15,843.5,113.0,2.95,35.5,795.5,643.94,469.6
2016,8,9,10,30,853.0,115.0,2.9,36.0,832.0,689.16,500.04
2016,8,9,10,45,862.0,115.0,2.9,36.5,862.5,730.98,526.29
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,771.32,550.85
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.5,807.74,574.02
2016,8,9,11,30,881.0,117.0,3.0,37.0,938.0,842.04,595.72
2016,8,9,11,45,890.0,113.5,3.1,37.5,954.0,873.26,614.39
2016,8,9,12,0,899.0,110.0,3.2,38.0,970.0,902.22,631.56
2016,8,9,12,15,900.5,110.5,3.3,38.0,976.0,925.79,646.63
2016,8,9,12,30,902.0,111.0,3.4,38.0,982.0,946.53,660.01
2016,8,9,12,45,902.5,110.0,3.5,38.5,980.5,961.93,668.75
2016,8,9,13,0,903.0,109.0,3.6,39.0,979.0,974.27,675.66
2016,8,9,13,15,900.5,108.5,3.65,39.0,968.5,981.08,680.35
2016,8,9,13,30,898.0,108.0,3.7,39.0,958.0,984.64,683.18
2016,8,9,13,45,894.5,107.0,3.8,39.0,939.5,983.47,683.5
2016,8,9,14,0,891.0,106.0,3.9,39.0,921.0,979.04,681.92
2016,8,9,14,15,885.5,105.0,3.95,39.0,895.0,969.46,676.94
2016,8,9,14,30,880.0,104.0,4.0,39.0,869.0,956.74,670.11
2016,8,9,14,45,573.0,244.0,4.05,39.0,734.5,813.57,577.71
2016,8,9,15,0,266.0,384.0,4.1,39.0,600.0,658.9,467.38
2016,8,9,15,15,555.0,240.5,4.1,38.5,662.5,774.81,556.7
2016,8,9,15,30,844.0,97.0,4.1,38.0,725.0,860.85,617.48
2016,8,9,15,45,830.0,94.5,4.15,38.0,680.0,825.45,595.29
2016,8,9,16,0,816.0,92.0,4.2,38.0,635.0,788.15,572.4
2016,8,9,16,15,798.0,89.0,4.15,37.5,585.5,750.21,549.66
2016,8,9,16,30,780.0,86.0,4.1,37.0,536.0,706.27,522.45
2016,8,9,16,45,754.5,83.0,4.1,37.0,483.0,655.94,489.43
2016,8,9,17,0,729.0,80.0,4.1,37.0,430.0,605.56,455.8
2016,8,9,17,15,695.5,75.5,4.0,36.5,375.5,548.54,415.77
2016,8,9,17,30,662.0,71.0,3.9,36.0,321.0,494.94,376.8
2016,8,9,17,45,611.0,65.5,3.8,35.5,267.0,430.16,328.14
2016,8,9,18,0,560.0,60.0,3.7,35.0,213.0,369.08,280.54
2016,8,9,18,15,485.0,52.0,3.35,34.5,162.0,298.1,223.64
2016,8,9,18,30,410.0,44.0,3.0,34.0,111.0,234.03,170.64
2016,8,9,18,45,287.5,31.5,2.65,33.5,70.0,155.53,105.79
2016,8,9,19,0,165.0,19.0,2.3,33.0,29.0,82.09,9.11
2016,8,9,19,15,82.5,9.5,2.25,32.5,14.5,30.2,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,14.47,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,28.6,17.35
2016,8,10,6,45,297.5,50.5,2.9,26.5,103.5,37.94,26.22
2016,8,10,7,0,398.0,64.0,3.1,27.0,149.0,46.77,34.09
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.0,57.92,37.59
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,97.26,55.11
2016,8,10,7,45,580.5,88.5,3.3,28.5,308.0,137.83,80.72
