Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,0,634.0,93.0,3.4,29.0,363.0,184.44,115.57
2016,8,10,8,15,665.5,98.5,3.4,29.5,416.5,232.64,154.9
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,284.03,197.5
2016,8,10,8,45,724.5,106.5,3.45,30.5,521.5,337.6,241.69
2016,8,10,9,0,752.0,109.0,3.5,31.0,573.0,390.04,284.32
2016,8,10,9,15,769.0,112.5,3.45,31.5,620.5,440.78,324.67
2016,8,10,9,30,786.0,116.0,3.4,32.0,668.0,492.25,364.32
2016,8,10,9,45,801.0,118.0,3.35,33.0,710.5,541.78,400.57
2016,8,10,10,0,816.0,120.0,3.3,34.0,753.0,591.36,435.55
2016,8,10,10,15,825.5,122.0,3.25,34.5,789.0,639.53,469.2
2016,8,10,10,30,835.0,124.0,3.2,35.0,825.0,684.05,499.46
2016,8,10,10,45,843.5,125.0,3.2,35.5,855.0,725.77,526.35
2016,8,10,11,0,852.0,126.0,3.2,36.0,885.0,766.03,551.15
2016,8,10,11,15,857.0,127.0,3.2,36.5,907.0,801.86,572.73
2016,8,10,11,30,862.0,128.0,3.2,37.0,929.0,835.63,592.75
2016,8,10,11,45,866.5,127.5,3.2,37.5,943.5,865.35,609.99
2016,8,10,12,0,871.0,127.0,3.2,38.0,958.0,892.68,625.6
2016,8,10,12,15,872.0,127.5,3.25,38.0,964.0,915.28,639.8
2016,8,10,12,30,873.0,128.0,3.3,38.0,970.0,935.12,652.34
2016,8,10,12,45,872.5,128.0,3.4,38.5,968.0,950.23,660.93
2016,8,10,13,0,872.0,128.0,3.5,39.0,966.0,962.38,667.75
2016,8,10,13,15,869.5,127.0,3.55,39.0,955.5,968.58,672.07
2016,8,10,13,30,867.0,126.0,3.6,39.0,945.0,971.63,674.59
2016,8,10,13,45,863.5,125.0,3.65,39.0,927.0,970.56,674.67
2016,8,10,14,0,860.0,124.0,3.7,39.0,909.0,966.34,672.93
2016,8,10,14,15,854.0,122.5,3.7,39.0,883.0,956.07,667.22
2016,8,10,14,30,848.0,121.0,3.7,39.0,857.0,942.77,659.75
2016,8,10,14,45,840.0,118.5,3.75,39.0,824.0,923.59,648.94
2016,8,10,15,0,832.0,116.0,3.8,39.0,791.0,901.63,636.4
2016,8,10,15,15,821.0,114.0,3.8,38.5,751.5,874.84,621.82
2016,8,10,15,30,810.0,112.0,3.8,38.0,712.0,850.94,609.08
2016,8,10,15,45,795.5,109.0,3.85,38.0,667.5,815.49,587.59
2016,8,10,16,0,781.0,106.0,3.9,38.0,623.0,778.24,564.77
2016,8,10,16,15,761.5,102.5,3.9,37.5,573.5,734.84,538.48
2016,8,10,16,30,742.0,99.0,3.9,37.0,524.0,690.45,511.08
2016,8,10,16,45,584.5,130.0,3.9,37.0,445.0,586.36,438.42
2016,8,10,17,0,427.0,161.0,3.9,37.0,366.0,486.32,365.17
2016,8,10,17,15,413.5,141.0,3.8,36.5,319.0,438.2,331.57
2016,8,10,17,30,400.0,121.0,3.7,36.0,272.0,390.1,296.76
2016,8,10,17,45,369.5,104.0,3.65,36.0,225.0,336.27,255.79
2016,8,10,18,0,339.0,87.0,3.6,36.0,178.0,284.58,215.25
2016,8,10,18,15,286.5,70.0,3.35,35.5,134.5,225.26,168.03
2016,8,10,18,30,234.0,53.0,3.1,35.0,91.0,170.9,123.66
2016,8,10,18,45,147.0,36.0,2.9,34.5,56.5,109.82,73.37
2016,8,10,19,0,60.0,19.0,2.7,34.0,22.0,44.5,0.0
2016,8,10,19,15,30.0,9.5,2.75,33.5,11.0,16.85,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,11.0,17.0,2.9,26.5,18.0,16.01,0.0
2016,8,11,6,30,22.0,34.0,3.0,27.0,36.0,31.14,19.18
2016,8,11,6,45,55.5,56.0,3.2,27.5,66.5,47.62,34.12
2016,8,11,7,0,89.0,78.0,3.4,28.0,97.0,64.93,49.17
2016,8,11,7,15,108.0,101.0,3.45,28.5,131.0,83.97,61.36
2016,8,11,7,30,127.0,124.0,3.5,29.0,165.0,112.11,80.2
2016,8,11,7,45,211.0,142.0,3.55,30.0,225.0,141.9,98.62
2016,8,11,8,0,295.0,160.0,3.6,31.0,285.0,185.56,128.69
2016,8,11,8,15,505.5,127.0,3.55,31.5,377.0,220.38,149.43
2016,8,11,8,30,716.0,94.0,3.5,32.0,469.0,282.77,194.43
2016,8,11,8,45,560.0,164.5,3.45,32.5,476.5,329.13,235.86
2016,8,11,9,0,404.0,235.0,3.4,33.0,484.0,360.45,262.81
2016,8,11,9,15,451.5,237.5,3.3,33.5,536.5,406.94,297.58
2016,8,11,9,30,499.0,240.0,3.2,34.0,589.0,457.71,334.86
2016,8,11,9,45,662.5,175.5,3.1,35.0,670.0,514.68,376.54
2016,8,11,10,0,826.0,111.0,3.0,36.0,751.0,590.8,431.04
2016,8,11,10,15,658.5,215.5,2.95,36.0,741.5,613.26,444.27
2016,8,11,10,30,491.0,320.0,2.9,36.0,732.0,625.83,449.54
2016,8,11,10,45,485.0,339.0,2.85,36.5,758.5,661.73,472.4
2016,8,11,11,0,479.0,358.0,2.8,37.0,785.0,696.26,493.68
2016,8,11,11,15,445.5,377.5,2.85,37.5,782.5,708.09,499.64
2016,8,11,11,30,412.0,397.0,2.9,38.0,780.0,716.75,503.5
2016,8,11,11,45,424.5,404.0,2.95,38.5,804.0,750.2,524.43
2016,8,11,12,0,437.0,411.0,3.0,39.0,828.0,783.27,544.72
2016,8,11,12,15,648.0,272.5,3.1,39.0,895.0,855.32,598.01
2016,8,11,12,30,859.0,134.0,3.2,39.0,962.0,926.97,644.35
2016,8,11,12,45,654.5,276.5,3.3,39.0,907.0,895.8,623.99
2016,8,11,13,0,450.0,419.0,3.4,39.0,852.0,853.08,590.67
2016,8,11,13,15,646.0,280.0,3.5,39.0,893.0,912.73,636.56
2016,8,11,13,30,842.0,141.0,3.6,39.0,934.0,961.33,668.6
2016,8,11,13,45,831.5,143.5,3.7,39.0,914.0,957.05,666.63
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,955.21,666.67
2016,8,11,14,15,814.5,144.5,3.85,39.0,868.5,945.02,661.25
2016,8,11,14,30,808.0,143.0,3.9,39.0,843.0,931.9,654.11
2016,8,11,14,45,795.5,142.5,3.95,39.0,809.0,911.34,642.3
2016,8,11,15,0,783.0,142.0,4.0,39.0,775.0,888.25,628.94
2016,8,11,15,15,543.5,236.5,4.0,38.5,665.5,758.36,544.15
2016,8,11,15,30,304.0,331.0,4.0,38.0,556.0,629.14,452.8
2016,8,11,15,45,516.5,229.0,4.0,38.0,582.0,704.36,511.9
2016,8,11,16,0,729.0,127.0,4.0,38.0,608.0,759.6,553.33
2016,8,11,16,15,707.5,122.5,3.95,37.5,559.5,715.28,525.49
2016,8,11,16,30,686.0,118.0,3.9,37.0,511.0,670.25,497.26
2016,8,11,16,45,663.5,111.0,3.85,37.0,459.5,621.2,464.37
2016,8,11,17,0,641.0,104.0,3.8,37.0,408.0,572.07,430.03
2016,8,11,17,15,602.5,97.5,3.65,36.5,355.0,513.41,388.46
2016,8,11,17,30,564.0,91.0,3.5,36.0,302.0,456.63,347.05
2016,8,11,17,45,514.0,82.0,3.4,36.0,249.5,392.9,298.57
2016,8,11,18,0,464.0,73.0,3.3,36.0,197.0,332.84,251.4
2016,8,11,18,15,385.5,61.5,2.95,35.5,148.0,259.08,192.95
2016,8,11,18,30,307.0,50.0,2.6,35.0,99.0,196.02,141.53
2016,8,11,18,45,196.0,34.0,2.3,34.5,61.0,124.16,82.37
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,54.25,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,19.38,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.0,19.0,3.05,26.0,26.0,16.02,0.0
2016,8,12,6,30,132.0,38.0,3.2,26.0,52.0,31.22,19.22
2016,8,12,6,45,234.5,54.0,3.35,26.5,96.5,40.9,28.63
2016,8,12,7,0,337.0,70.0,3.5,27.0,141.0,51.62,38.16
2016,8,12,7,15,404.5,81.5,3.55,27.5,192.0,61.74,46.89
2016,8,12,7,30,472.0,93.0,3.6,28.0,243.0,99.72,59.47
2016,8,12,7,45,530.0,98.5,3.65,29.0,297.5,138.35,83.17
2016,8,12,8,0,588.0,104.0,3.7,30.0,352.0,183.61,116.15
2016,8,12,8,15,621.5,110.0,3.65,31.0,405.0,230.12,153.28
2016,8,12,8,30,655.0,116.0,3.6,32.0,458.0,280.12,193.79
2016,8,12,8,45,684.5,119.0,3.6,33.0,509.5,329.42,233.68
2016,8,12,9,0,714.0,122.0,3.6,34.0,561.0,381.31,274.71
2016,8,12,9,15,732.5,126.0,3.4,34.5,608.0,434.54,316.03
2016,8,12,9,30,751.0,130.0,3.2,35.0,655.0,485.44,354.38
2016,8,12,9,45,765.0,133.0,3.05,35.5,697.0,533.7,389.72
2016,8,12,10,0,779.0,136.0,2.9,36.0,739.0,582.0,423.87
2016,8,12,10,15,789.5,138.5,2.7,36.5,775.0,627.43,454.71
2016,8,12,10,30,800.0,141.0,2.5,37.0,811.0,672.12,483.94
2016,8,12,10,45,804.5,145.0,2.35,37.5,839.5,712.94,509.7
2016,8,12,11,0,809.0,149.0,2.2,38.0,868.0,752.17,532.42
2016,8,12,11,15,814.5,150.5,2.15,38.5,890.0,788.08,553.18
2016,8,12,11,30,820.0,152.0,2.1,39.0,912.0,822.12,572.46
2016,8,12,11,45,797.5,171.0,2.05,39.5,919.5,846.89,585.69
2016,8,12,12,0,775.0,190.0,2.0,40.0,927.0,868.19,596.71
2016,8,12,12,15,776.5,190.5,2.05,40.0,933.0,890.14,610.28
2016,8,12,12,30,778.0,191.0,2.1,40.0,939.0,909.66,622.4
2016,8,12,12,45,772.0,194.5,2.15,40.0,935.5,922.55,630.56
2016,8,12,13,0,766.0,198.0,2.2,40.0,932.0,932.67,637.18
2016,8,12,13,15,763.0,197.0,2.2,40.0,921.5,938.42,640.82
2016,8,12,13,30,760.0,196.0,2.2,40.0,911.0,941.32,642.87
2016,8,12,13,45,751.5,196.5,2.25,40.0,892.0,937.54,641.45
2016,8,12,14,0,743.0,197.0,2.3,40.0,873.0,934.63,640.73
2016,8,12,14,15,497.0,308.5,2.25,40.0,755.0,809.85,559.25
2016,8,12,14,30,251.0,420.0,2.2,40.0,637.0,682.98,471.93
2016,8,12,14,45,462.5,312.5,2.2,40.0,693.0,776.37,540.17
2016,8,12,15,0,674.0,205.0,2.2,40.0,749.0,856.81,596.51
2016,8,12,15,15,659.5,200.5,2.15,39.5,710.5,827.73,579.5
2016,8,12,15,30,645.0,196.0,2.1,39.0,672.0,796.81,562.13
2016,8,12,15,45,628.5,189.0,2.1,39.0,628.5,759.9,539.62
2016,8,12,16,0,612.0,182.0,2.1,39.0,585.0,721.66,515.9
2016,8,12,16,15,587.0,175.0,2.05,38.5,536.5,675.57,487.23
2016,8,12,16,30,562.0,168.0,2.0,38.0,488.0,625.87,455.66
2016,8,12,16,45,529.5,159.5,1.95,38.0,437.0,572.99,420.12
2016,8,12,17,0,497.0,151.0,1.9,38.0,386.0,521.19,384.58
2016,8,12,17,15,455.0,140.0,1.8,37.5,334.0,461.91,343.42
2016,8,12,17,30,413.0,129.0,1.7,37.0,282.0,405.25,302.97
2016,8,12,17,45,359.0,114.5,1.6,37.0,231.0,340.98,255.13
2016,8,12,18,0,305.0,100.0,1.5,37.0,180.0,274.49,204.48
2016,8,12,18,15,234.5,81.0,1.35,36.0,133.5,207.6,152.92
2016,8,12,18,30,164.0,62.0,1.2,35.0,87.0,147.77,105.67
2016,8,12,18,45,82.0,39.0,1.05,34.5,51.5,79.87,51.23
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,15.84,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,19.5,15.64,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,39.0,30.44,18.49
2016,8,13,6,45,122.0,59.5,1.35,26.0,82.5,47.72,34.38
2016,8,13,7,0,203.0,84.0,1.3,26.0,126.0,65.78,50.26
2016,8,13,7,15,111.5,98.0,1.3,26.0,122.5,81.13,63.55
2016,8,13,7,30,20.0,112.0,1.3,26.0,119.0,103.89,78.05
2016,8,13,7,45,110.5,141.0,1.3,26.5,187.0,133.14,96.98
2016,8,13,8,0,201.0,170.0,1.3,27.0,255.0,180.74,130.08
2016,8,13,8,15,164.5,197.5,1.25,27.0,273.5,208.68,153.36
2016,8,13,8,30,128.0,225.0,1.2,27.0,292.0,232.82,173.25
2016,8,13,8,45,86.0,237.0,1.15,27.0,284.0,243.11,182.02
2016,8,13,9,0,44.0,249.0,1.1,27.0,276.0,244.07,183.05
2016,8,13,9,15,172.5,278.0,1.05,27.0,396.5,325.86,242.98
2016,8,13,9,30,301.0,307.0,1.0,27.0,517.0,420.89,311.61
2016,8,13,9,45,215.5,338.5,0.95,27.5,493.5,423.77,312.0
2016,8,13,10,0,130.0,370.0,0.9,28.0,470.0,414.05,303.23
2016,8,13,10,15,119.0,387.0,0.9,28.0,482.5,431.0,314.77
2016,8,13,10,30,108.0,404.0,0.9,28.0,495.0,450.11,327.4
2016,8,13,10,45,203.5,413.0,0.95,28.5,591.5,530.92,384.21
2016,8,13,11,0,299.0,422.0,1.0,29.0,688.0,619.62,444.51
2016,8,13,11,15,243.0,445.5,1.05,29.0,665.0,611.21,436.95
2016,8,13,11,30,187.0,469.0,1.1,29.0,642.0,600.08,428.23
2016,8,13,11,45,161.5,476.0,1.15,29.0,627.5,593.99,423.78
2016,8,13,12,0,136.0,483.0,1.2,29.0,613.0,586.11,418.02
2016,8,13,12,15,169.5,486.5,1.2,29.0,649.5,626.54,445.88
2016,8,13,12,30,203.0,490.0,1.2,29.0,686.0,667.91,473.69
2016,8,13,12,45,220.0,486.5,1.25,29.5,698.0,687.5,486.19
2016,8,13,13,0,237.0,483.0,1.3,30.0,710.0,706.69,498.6
2016,8,13,13,15,124.5,356.5,1.3,29.5,476.0,477.58,344.99
2016,8,13,13,30,12.0,230.0,1.3,29.0,242.0,235.97,172.31
2016,8,13,13,45,34.5,322.0,1.3,29.0,354.0,354.77,259.85
2016,8,13,14,0,57.0,414.0,1.3,29.0,466.0,472.19,342.03
2016,8,13,14,15,53.5,397.5,1.3,29.0,445.5,453.54,328.67
2016,8,13,14,30,50.0,381.0,1.3,29.0,425.0,434.57,315.97
2016,8,13,14,45,105.5,386.5,1.3,29.0,473.5,494.06,359.92
2016,8,13,15,0,161.0,392.0,1.3,29.0,522.0,560.55,407.35
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,553.26,404.21
2016,8,13,15,30,198.0,348.0,1.3,28.0,494.0,544.35,400.53
2016,8,13,15,45,163.0,324.5,1.3,28.0,439.5,486.22,360.16
2016,8,13,16,0,128.0,301.0,1.3,28.0,385.0,429.28,320.23
2016,8,13,16,15,64.0,216.0,1.3,28.0,258.0,273.89,206.79
2016,8,13,16,30,0.0,131.0,1.3,28.0,131.0,128.35,95.42
2016,8,13,16,45,40.0,162.5,1.3,28.0,181.5,196.53,150.02
2016,8,13,17,0,80.0,194.0,1.3,28.0,232.0,260.17,199.67
2016,8,13,17,15,74.0,169.5,1.25,27.5,201.0,227.83,175.46
2016,8,13,17,30,68.0,145.0,1.2,27.0,170.0,195.69,151.25
2016,8,13,17,45,58.0,121.0,1.15,27.0,139.5,162.17,124.99
2016,8,13,18,0,48.0,97.0,1.1,27.0,109.0,129.25,98.63
2016,8,13,18,15,31.0,74.0,1.05,26.5,81.0,95.01,70.81
2016,8,13,18,30,14.0,51.0,1.0,26.0,53.0,61.82,43.53
2016,8,13,18,45,7.0,30.5,1.0,26.0,31.5,33.84,19.58
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,9.83,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.5,4.6,24.0,8.5,8.2,0.0
2016,8,14,6,30,0.0,17.0,4.7,24.0,17.0,16.4,7.37
2016,8,14,6,45,0.0,32.5,4.85,24.0,32.5,31.38,20.88
2016,8,14,7,0,0.0,48.0,5.0,24.0,48.0,46.14,33.95
2016,8,14,7,15,0.0,66.0,5.15,24.0,66.0,62.65,48.37
2016,8,14,7,30,0.0,84.0,5.3,24.0,84.0,79.38,59.63
2016,8,14,7,45,0.0,69.0,5.45,24.5,69.0,66.7,49.07
2016,8,14,8,0,0.0,54.0,5.6,25.0,54.0,52.17,37.0
2016,8,14,8,15,0.0,103.0,5.75,25.0,103.5,98.71,74.44
2016,8,14,8,30,0.0,152.0,5.9,25.0,153.0,143.66,109.99
2016,8,14,8,45,93.0,213.5,6.05,25.5,271.0,225.63,172.09
2016,8,14,9,0,186.0,275.0,6.2,26.0,389.0,316.23,240.78
2016,8,14,9,15,119.5,285.5,6.15,26.0,361.0,308.59,235.53
2016,8,14,9,30,53.0,296.0,6.1,26.0,333.0,297.93,227.13
2016,8,14,9,45,26.5,164.5,6.1,26.5,183.0,169.97,128.24
2016,8,14,10,0,0.0,33.0,6.1,27.0,33.0,31.93,19.65
2016,8,14,10,15,14.5,181.0,5.95,27.0,193.5,183.04,137.69
2016,8,14,10,30,29.0,329.0,5.8,27.0,354.0,328.86,247.9
2016,8,14,10,45,14.5,197.0,5.7,27.0,209.5,199.94,149.87
2016,8,14,11,0,0.0,65.0,5.6,27.0,65.0,63.0,43.79
2016,8,14,11,15,17.5,225.5,5.45,27.0,242.0,230.25,172.95
2016,8,14,11,30,35.0,386.0,5.3,27.0,419.0,398.19,297.8
2016,8,14,11,45,42.0,406.5,5.15,27.0,446.5,426.62,317.99
2016,8,14,12,0,49.0,427.0,5.0,27.0,474.0,455.65,338.81
2016,8,14,12,15,67.5,448.5,4.8,27.0,513.5,496.54,368.33
2016,8,14,12,30,86.0,470.0,4.6,27.0,553.0,538.39,398.13
2016,8,14,12,45,92.5,472.5,4.45,27.0,561.5,551.02,406.8
2016,8,14,13,0,99.0,475.0,4.3,27.0,570.0,563.54,415.66
2016,8,14,13,15,64.5,426.5,4.1,27.0,488.5,485.27,358.98
2016,8,14,13,30,30.0,378.0,3.9,27.0,407.0,405.47,300.67
2016,8,14,13,45,53.0,404.5,3.7,27.0,453.5,456.55,338.59
2016,8,14,14,0,76.0,431.0,3.5,27.0,500.0,508.05,375.87
2016,8,14,14,15,123.0,429.0,3.35,27.0,536.5,560.49,414.55
2016,8,14,14,30,170.0,427.0,3.2,27.0,573.0,604.92,447.18
2016,8,14,14,45,111.0,389.0,3.1,27.0,483.0,510.06,378.84
2016,8,14,15,0,52.0,351.0,3.0,27.0,393.0,407.38,304.02
2016,8,14,15,15,42.0,320.0,3.0,26.5,352.5,366.25,275.28
2016,8,14,15,30,32.0,289.0,3.0,26.0,312.0,325.11,245.8
2016,8,14,15,45,19.0,239.5,3.0,26.0,253.0,254.18,192.84
2016,8,14,16,0,6.0,190.0,3.0,26.0,194.0,192.66,146.05
2016,8,14,16,15,20.5,205.0,3.0,26.0,217.0,220.39,168.54
2016,8,14,16,30,35.0,220.0,3.0,26.0,240.0,256.13,196.92
2016,8,14,16,45,17.5,149.5,3.0,26.0,159.5,160.72,123.03
2016,8,14,17,0,0.0,79.0,3.0,26.0,79.0,76.4,56.12
2016,8,14,17,15,0.0,68.0,2.95,25.5,68.0,65.73,47.91
2016,8,14,17,30,0.0,57.0,2.9,25.0,57.0,55.08,39.5
2016,8,14,17,45,0.0,47.0,2.85,24.5,47.0,45.39,31.74
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,35.72,23.82
2016,8,14,18,15,0.0,27.0,2.6,23.5,27.0,26.05,15.76
2016,8,14,18,30,0.0,17.0,2.4,23.0,17.0,16.39,7.62
2016,8,14,18,45,0.0,10.0,2.25,23.0,10.0,9.64,1.56
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.95,0.0
2016,8,14,19,15,0.0,1.5,2.0,23.0,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.5,2.45,21.0,9.5,9.34,0.0
2016,8,15,6,30,0.0,19.0,2.5,21.0,19.0,18.34,8.99
2016,8,15,6,45,0.0,36.0,2.6,21.5,36.0,34.68,23.93
2016,8,15,7,0,0.0,53.0,2.7,22.0,53.0,50.39,37.9
2016,8,15,7,15,0.0,72.5,2.75,22.0,72.5,68.03,53.41
2016,8,15,7,30,0.0,92.0,2.8,22.0,92.0,86.11,65.61
2016,8,15,7,45,0.0,69.5,2.85,22.5,69.5,67.19,49.86
2016,8,15,8,0,0.0,47.0,2.9,23.0,47.0,45.4,31.78
2016,8,15,8,15,0.0,57.5,2.9,23.0,57.5,55.57,39.97
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,65.75,48.06
2016,8,15,8,45,0.0,83.0,2.95,23.0,83.0,80.29,59.59
2016,8,15,9,0,0.0,98.0,3.0,23.0,98.0,94.72,70.92
2016,8,15,9,15,8.0,167.5,2.9,23.0,173.0,163.34,124.91
2016,8,15,9,30,16.0,237.0,2.8,23.0,248.0,232.05,177.75
2016,8,15,9,45,19.5,260.0,2.75,23.5,274.5,256.69,195.67
2016,8,15,10,0,23.0,283.0,2.7,24.0,301.0,281.75,213.81
2016,8,15,10,15,12.5,216.5,2.6,24.0,226.5,215.16,162.79
2016,8,15,10,30,2.0,150.0,2.5,24.0,152.0,145.99,109.33
2016,8,15,10,45,2.5,151.0,2.45,24.0,154.0,147.51,110.46
2016,8,15,11,0,3.0,152.0,2.4,24.0,156.0,149.06,111.52
2016,8,15,11,15,6.0,172.5,2.3,24.0,178.5,171.32,128.59
2016,8,15,11,30,9.0,193.0,2.2,24.0,201.0,193.84,145.7
2016,8,15,11,45,11.5,229.0,2.15,24.5,239.5,231.09,173.44
2016,8,15,12,0,14.0,265.0,2.1,25.0,278.0,268.63,200.94
2016,8,15,12,15,10.5,219.0,2.05,25.0,229.0,221.72,165.65
2016,8,15,12,30,7.0,173.0,2.0,25.0,180.0,174.32,129.85
2016,8,15,12,45,4.5,156.5,2.0,25.0,161.0,156.19,116.06
2016,8,15,13,0,2.0,140.0,2.0,25.0,142.0,137.91,102.02
2016,8,15,13,15,7.5,200.0,1.95,25.0,207.5,201.9,151.02
2016,8,15,13,30,13.0,260.0,1.9,25.0,273.0,266.44,199.4
2016,8,15,13,45,13.5,263.0,1.9,25.0,276.0,270.29,202.19
2016,8,15,14,0,14.0,266.0,1.9,25.0,279.0,274.13,205.23
2016,8,15,14,15,12.0,241.5,1.9,25.0,252.5,248.14,186.04
2016,8,15,14,30,10.0,217.0,1.9,25.0,226.0,222.04,166.72
2016,8,15,14,45,11.0,230.0,1.9,25.0,239.5,236.17,177.72
2016,8,15,15,0,12.0,243.0,1.9,25.0,253.0,250.45,188.76
2016,8,15,15,15,8.5,212.5,1.9,24.5,219.5,216.71,163.82
2016,8,15,15,30,5.0,182.0,1.9,24.0,186.0,183.03,138.68
2016,8,15,15,45,5.5,184.5,1.95,24.0,188.0,186.25,141.65
2016,8,15,16,0,6.0,187.0,2.0,24.0,190.0,189.6,144.68
2016,8,15,16,15,10.5,191.0,1.95,24.0,197.0,197.89,151.69
2016,8,15,16,30,15.0,195.0,1.9,24.0,204.0,206.27,158.81
2016,8,15,16,45,7.5,149.0,1.9,24.0,153.5,153.04,117.46
2016,8,15,17,0,0.0,103.0,1.9,24.0,103.0,100.65,76.06
2016,8,15,17,15,0.0,89.0,1.85,23.5,89.0,86.75,65.35
2016,8,15,17,30,0.0,75.0,1.8,23.0,75.0,72.82,54.36
2016,8,15,17,45,0.0,61.5,1.75,23.0,61.5,59.44,43.49
2016,8,15,18,0,0.0,48.0,1.7,23.0,48.0,46.37,32.7
2016,8,15,18,15,0.0,35.0,1.65,23.0,35.0,33.79,22.14
2016,8,15,18,30,0.0,22.0,1.6,23.0,22.0,21.23,11.51
2016,8,15,18,45,0.0,12.5,1.55,23.0,12.5,12.05,3.22
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.95,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.5,2.55,21.0,0.5,0.49,0.0
2016,8,16,6,30,0.0,1.0,2.6,21.0,1.0,0.96,0.0
2016,8,16,6,45,0.0,2.5,2.65,21.5,2.5,2.41,0.0
2016,8,16,7,0,0.0,4.0,2.7,22.0,4.0,3.85,0.0
2016,8,16,7,15,0.0,5.5,2.75,22.0,5.5,5.3,0.0
2016,8,16,7,30,0.0,7.0,2.8,22.0,7.0,6.75,0.0
2016,8,16,7,45,0.0,45.0,2.85,22.5,45.0,43.46,30.4
2016,8,16,8,0,0.0,83.0,2.9,23.0,83.0,79.96,60.05
2016,8,16,8,15,0.0,85.0,2.85,23.0,85.0,82.11,61.52
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,84.15,62.93
2016,8,16,8,45,0.5,124.5,2.8,23.5,125.0,119.43,90.74
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,154.6,117.91
2016,8,16,9,15,39.5,236.0,2.7,24.0,263.5,234.99,179.68
2016,8,16,9,30,78.0,310.0,2.6,24.0,364.0,321.9,245.12
2016,8,16,9,45,78.0,331.0,2.55,24.5,388.5,346.52,262.38
2016,8,16,10,0,78.0,352.0,2.5,25.0,413.0,371.14,279.59
2016,8,16,10,15,102.5,379.0,2.35,25.0,462.5,416.52,312.49
2016,8,16,10,30,127.0,406.0,2.2,25.0,512.0,460.92,344.14
2016,8,16,10,45,130.5,422.5,2.1,25.5,535.0,486.59,361.03
2016,8,16,11,0,134.0,439.0,2.0,26.0,558.0,512.42,377.85
2016,8,16,11,15,104.5,439.0,1.9,26.0,533.5,498.92,366.89
2016,8,16,11,30,75.0,439.0,1.8,26.0,509.0,480.7,352.79
2016,8,16,11,45,84.0,438.0,1.7,26.5,517.0,492.07,359.99
2016,8,16,12,0,93.0,437.0,1.6,27.0,525.0,503.63,367.08
2016,8,16,12,15,83.0,448.0,1.55,27.0,527.0,509.84,370.6
2016,8,16,12,30,73.0,459.0,1.5,27.0,529.0,515.53,373.81
2016,8,16,12,45,47.5,404.5,1.5,27.0,450.5,441.71,322.02
2016,8,16,13,0,22.0,350.0,1.5,27.0,372.0,362.24,265.6
2016,8,16,13,15,19.5,328.5,1.55,27.0,348.0,339.61,249.96
2016,8,16,13,30,17.0,307.0,1.6,27.0,324.0,316.69,233.71
2016,8,16,13,45,59.5,375.0,1.7,27.0,429.5,432.64,318.75
2016,8,16,14,0,102.0,443.0,1.8,27.0,535.0,545.36,398.53
2016,8,16,14,15,56.0,334.5,1.85,27.0,385.0,390.57,288.69
2016,8,16,14,30,10.0,226.0,1.9,27.0,235.0,231.0,171.65
2016,8,16,14,45,89.5,307.0,2.0,27.0,379.0,402.94,301.77
2016,8,16,15,0,169.0,388.0,2.1,27.0,523.0,563.03,417.11
2016,8,16,15,15,140.5,364.5,2.2,26.5,473.0,511.55,381.07
2016,8,16,15,30,112.0,341.0,2.3,26.0,423.0,451.71,339.62
2016,8,16,15,45,71.5,296.0,2.4,26.0,347.0,367.61,278.4
2016,8,16,16,0,31.0,251.0,2.5,26.0,271.0,285.18,216.8
2016,8,16,16,15,23.0,222.5,2.5,25.5,237.0,240.83,184.2
2016,8,16,16,30,15.0,194.0,2.5,25.0,203.0,205.26,157.6
2016,8,16,16,45,14.0,177.0,2.55,25.0,184.5,187.38,144.29
2016,8,16,17,0,13.0,160.0,2.6,25.0,166.0,169.56,130.83
2016,8,16,17,15,8.5,140.0,2.45,24.5,143.5,146.32,112.97
2016,8,16,17,30,4.0,120.0,2.3,24.0,121.0,123.42,95.07
2016,8,16,17,45,2.0,98.5,2.2,24.0,99.0,100.5,76.69
2016,8,16,18,0,0.0,77.0,2.1,24.0,77.0,77.6,57.98
2016,8,16,18,15,0.0,56.5,1.95,23.5,56.5,56.66,40.66
2016,8,16,18,30,0.0,36.0,1.8,23.0,36.0,35.32,22.79
2016,8,16,18,45,0.0,21.0,1.7,23.0,21.0,20.28,8.94
2016,8,16,19,0,0.0,6.0,1.6,23.0,6.0,5.9,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.41,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,10.6,2.62
2016,8,17,6,45,0.0,21.5,2.5,23.5,21.5,20.74,11.9
2016,8,17,7,0,0.0,32.0,2.6,24.0,32.0,30.89,20.89
2016,8,17,7,15,0.0,44.0,2.7,24.0,44.0,42.49,31.07
2016,8,17,7,30,0.0,56.0,2.8,24.0,56.0,54.11,38.97
2016,8,17,7,45,3.0,97.0,2.95,24.5,98.0,92.08,69.56
2016,8,17,8,0,6.0,138.0,3.1,25.0,140.0,129.55,99.09
2016,8,17,8,15,42.5,177.0,3.15,25.0,198.5,168.43,128.21
2016,8,17,8,30,79.0,216.0,3.2,25.0,257.0,215.36,163.71
2016,8,17,8,45,149.5,242.5,3.25,25.5,330.0,263.17,198.91
2016,8,17,9,0,220.0,269.0,3.3,26.0,403.0,323.16,243.72
2016,8,17,9,15,218.0,294.0,3.3,26.0,436.0,357.81,270.3
2016,8,17,9,30,216.0,319.0,3.3,26.0,469.0,392.19,296.23
2016,8,17,9,45,243.0,337.0,3.3,26.5,515.5,435.76,328.07
2016,8,17,10,0,270.0,355.0,3.3,27.0,562.0,477.77,358.34
2016,8,17,10,15,168.5,367.5,3.3,27.0,499.0,444.11,332.43
2016,8,17,10,30,67.0,380.0,3.3,27.0,436.0,400.35,298.51
2016,8,17,10,45,145.5,408.0,3.3,27.5,534.5,484.03,359.86
2016,8,17,11,0,224.0,436.0,3.3,28.0,633.0,576.99,425.94
2016,8,17,11,15,184.0,450.0,3.3,28.0,615.0,569.68,419.15
2016,8,17,11,30,144.0,464.0,3.3,28.0,597.0,559.37,410.62
2016,8,17,11,45,135.5,470.5,3.3,28.5,597.0,566.05,414.09
2016,8,17,12,0,127.0,477.0,3.3,29.0,597.0,571.96,416.93
2016,8,17,12,15,148.0,482.5,3.3,29.0,623.0,602.66,438.71
2016,8,17,12,30,169.0,488.0,3.3,29.0,649.0,633.88,460.62
2016,8,17,12,45,251.5,469.5,3.3,29.0,709.0,701.88,509.6
2016,8,17,13,0,334.0,451.0,3.3,29.0,769.0,769.1,557.19
2016,8,17,13,15,167.0,250.0,3.25,29.0,409.0,414.31,309.16
2016,8,17,13,30,0.0,49.0,3.2,29.0,49.0,47.51,31.19
2016,8,17,13,45,8.0,170.5,3.2,29.0,178.5,173.78,128.33
2016,8,17,14,0,16.0,292.0,3.2,29.0,308.0,301.92,223.72
2016,8,17,14,15,59.5,353.0,3.15,29.0,405.0,412.98,305.76
2016,8,17,14,30,103.0,414.0,3.1,29.0,502.0,519.35,382.42
2016,8,17,14,45,209.5,387.5,3.1,29.0,557.5,600.02,442.75
2016,8,17,15,0,316.0,361.0,3.1,29.0,613.0,677.12,499.66
2016,8,17,15,15,158.0,238.5,3.05,28.5,364.5,391.61,295.8
2016,8,17,15,30,0.0,116.0,3.0,28.0,116.0,112.72,82.5
2016,8,17,15,45,1.5,143.5,2.95,28.0,144.5,141.47,105.37
2016,8,17,16,0,3.0,171.0,2.9,28.0,173.0,170.8,128.3
2016,8,17,16,15,1.5,140.0,2.8,27.5,141.0,138.39,103.74
2016,8,17,16,30,0.0,109.0,2.7,27.0,109.0,106.13,78.99
2016,8,17,16,45,0.0,62.5,2.65,27.0,62.5,60.42,42.99
2016,8,17,17,0,0.0,16.0,2.6,27.0,16.0,15.44,6.89
2016,8,17,17,15,0.0,14.0,2.45,26.5,14.0,13.51,5.39
2016,8,17,17,30,0.0,12.0,2.3,26.0,12.0,11.57,3.85
2016,8,17,17,45,0.0,9.5,2.15,26.0,9.5,9.16,1.88
2016,8,17,18,0,0.0,7.0,2.0,26.0,7.0,6.75,0.0
2016,8,17,18,15,0.0,5.0,1.9,25.5,5.0,4.82,0.0
2016,8,17,18,30,0.0,3.0,1.8,25.0,3.0,2.89,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.5,1.5,1.44,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.5,1.3,22.0,5.5,5.41,0.0
2016,8,18,6,30,0.0,11.0,1.4,22.0,11.0,10.6,2.58
2016,8,18,6,45,0.0,22.0,1.55,22.5,22.0,21.23,12.38
2016,8,18,7,0,0.0,33.0,1.7,23.0,33.0,31.86,21.82
2016,8,18,7,15,0.0,45.5,1.75,23.0,45.5,43.95,32.47
2016,8,18,7,30,0.0,58.0,1.8,23.0,58.0,56.05,40.74
2016,8,18,7,45,59.5,113.5,1.9,23.5,138.5,109.02,81.19
2016,8,18,8,0,119.0,169.0,2.0,24.0,219.0,164.21,122.25
2016,8,18,8,15,65.0,171.0,2.05,24.0,199.0,168.32,127.52
2016,8,18,8,30,11.0,173.0,2.1,24.0,179.0,165.09,126.51
2016,8,18,8,45,134.0,218.0,2.2,24.5,299.0,237.63,179.94
2016,8,18,9,0,257.0,263.0,2.3,25.0,419.0,327.34,246.64
2016,8,18,9,15,192.5,292.0,2.3,25.0,414.0,344.69,260.48
2016,8,18,9,30,128.0,321.0,2.3,25.0,409.0,350.89,265.2
2016,8,18,9,45,95.5,331.0,2.3,25.5,399.0,355.52,267.77
2016,8,18,10,0,63.0,341.0,2.3,26.0,389.0,352.44,264.29
2016,8,18,10,15,115.5,374.0,2.25,26.0,467.5,416.39,311.39
2016,8,18,10,30,168.0,407.0,2.2,26.0,546.0,488.86,363.57
2016,8,18,10,45,202.0,420.0,2.15,26.0,593.5,534.74,395.95
2016,8,18,11,0,236.0,433.0,2.1,26.0,641.0,582.94,429.68
2016,8,18,11,15,193.5,448.5,2.05,26.0,622.0,575.51,422.74
2016,8,18,11,30,151.0,464.0,2.0,26.0,603.0,564.91,413.83
2016,8,18,11,45,150.5,472.0,1.95,26.5,612.5,579.99,423.07
2016,8,18,12,0,150.0,480.0,1.9,27.0,622.0,594.72,431.82
2016,8,18,12,15,190.5,480.5,1.85,27.0,662.0,638.62,462.45
2016,8,18,12,30,231.0,481.0,1.8,27.0,702.0,683.6,493.24
2016,8,18,12,45,237.5,478.5,1.8,27.0,705.0,694.62,500.54
2016,8,18,13,0,244.0,476.0,1.8,27.0,708.0,704.89,507.67
2016,8,18,13,15,280.0,463.5,1.75,27.0,726.5,736.88,529.78
2016,8,18,13,30,316.0,451.0,1.7,27.0,745.0,764.39,548.67
2016,8,18,13,45,177.5,416.5,1.7,27.0,581.0,594.53,432.0
2016,8,18,14,0,39.0,382.0,1.7,27.0,417.0,421.76,308.92
2016,8,18,14,15,228.0,367.0,1.7,27.0,562.5,602.61,443.21
2016,8,18,14,30,417.0,352.0,1.7,27.0,708.0,772.87,561.95
2016,8,18,14,45,490.5,311.0,1.75,27.0,712.5,796.24,579.43
2016,8,18,15,0,564.0,270.0,1.8,27.0,717.0,814.72,595.12
2016,8,18,15,15,435.0,295.5,1.85,27.0,629.5,717.25,527.98
2016,8,18,15,30,306.0,321.0,1.9,27.0,542.0,616.5,457.63
2016,8,18,15,45,158.0,263.0,1.95,27.0,377.0,413.26,312.21
2016,8,18,16,0,10.0,205.0,2.0,27.0,212.0,211.52,159.27
2016,8,18,16,15,86.0,224.0,2.0,26.5,272.5,299.71,230.13
2016,8,18,16,30,162.0,243.0,2.0,26.0,333.0,385.86,297.26
2016,8,18,16,45,81.0,187.0,2.05,26.0,232.0,253.04,195.68
2016,8,18,17,0,0.0,131.0,2.1,26.0,131.0,129.95,98.59
2016,8,18,17,15,0.0,113.0,2.0,25.5,113.0,112.01,85.06
2016,8,18,17,30,0.0,95.0,1.9,25.0,95.0,94.02,71.03
2016,8,18,17,45,0.0,77.0,1.85,25.0,77.0,75.96,56.52
2016,8,18,18,0,0.0,59.0,1.8,25.0,59.0,57.79,41.65
2016,8,18,18,15,0.0,43.0,1.85,24.5,43.0,41.66,28.28
2016,8,18,18,30,0.0,27.0,1.9,24.0,27.0,26.07,15.18
2016,8,18,18,45,0.0,15.5,1.95,24.0,15.5,14.95,4.37
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.93,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,16.22,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,27.27,15.16
2016,8,19,6,45,204.0,50.0,2.4,23.5,85.0,38.11,26.47
2016,8,19,7,0,309.0,67.0,2.6,24.0,128.0,49.77,36.98
2016,8,19,7,15,381.0,79.0,2.8,24.5,179.0,56.86,43.28
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,90.17,55.19
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,127.47,76.76
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,171.88,108.73
2016,8,19,8,15,297.5,140.5,3.5,26.0,264.0,184.32,131.16
2016,8,19,8,30,16.0,180.0,3.6,26.0,188.0,172.49,131.47
2016,8,19,8,45,369.5,147.5,3.7,26.5,370.0,245.0,180.59
2016,8,19,9,0,723.0,115.0,3.8,27.0,552.0,370.72,274.1
2016,8,19,9,15,741.5,118.5,3.8,27.0,599.0,423.9,317.63
2016,8,19,9,30,760.0,122.0,3.8,27.0,646.0,474.85,358.76
2016,8,19,9,45,783.0,120.0,3.8,27.5,690.0,523.89,396.81
2016,8,19,10,0,806.0,118.0,3.8,28.0,734.0,573.73,434.4
2016,8,19,10,15,541.0,255.0,3.75,28.0,677.0,569.47,428.06
2016,8,19,10,30,276.0,392.0,3.7,28.0,620.0,544.22,404.84
2016,8,19,10,45,561.0,257.0,3.7,28.5,743.0,635.02,475.43
2016,8,19,11,0,846.0,122.0,3.7,29.0,866.0,748.31,557.91
2016,8,19,11,15,565.5,284.0,3.65,29.0,787.0,710.24,525.73
2016,8,19,11,30,285.0,446.0,3.6,29.0,708.0,656.02,479.96
2016,8,19,11,45,349.0,426.0,3.6,29.5,751.5,703.68,513.76
2016,8,19,12,0,413.0,406.0,3.6,30.0,795.0,753.58,548.1
2016,8,19,12,15,309.5,445.0,3.55,30.0,738.0,711.7,516.24
2016,8,19,12,30,206.0,484.0,3.5,30.0,681.0,663.39,480.15
2016,8,19,12,45,318.0,446.0,3.45,30.0,748.0,740.01,535.92
2016,8,19,13,0,430.0,408.0,3.4,30.0,815.0,818.9,591.51
2016,8,19,13,15,344.0,434.0,3.35,29.5,757.5,767.8,555.57
2016,8,19,13,30,258.0,460.0,3.3,29.0,700.0,717.56,520.44
2016,8,19,13,45,329.5,422.0,3.25,29.0,722.0,751.66,546.61
2016,8,19,14,0,401.0,384.0,3.2,29.0,744.0,783.66,570.71
2016,8,19,14,15,318.0,399.5,3.1,29.0,679.0,721.77,526.44
2016,8,19,14,30,235.0,415.0,3.0,29.0,614.0,652.4,477.23
2016,8,19,14,45,331.0,365.5,2.95,29.0,634.0,697.09,512.13
2016,8,19,15,0,427.0,316.0,2.9,29.0,654.0,736.98,542.74
2016,8,19,15,15,581.0,228.5,2.7,29.0,662.5,778.21,575.46
2016,8,19,15,30,735.0,141.0,2.5,29.0,671.0,803.36,593.95
2016,8,19,15,45,719.0,136.5,2.4,29.0,626.0,769.88,571.93
2016,8,19,16,0,703.0,132.0,2.3,29.0,581.0,731.89,547.19
2016,8,19,16,15,429.5,187.0,2.15,28.5,454.5,553.25,419.62
2016,8,19,16,30,156.0,242.0,2.0,28.0,328.0,380.01,289.27
2016,8,19,16,45,381.5,174.0,1.9,28.0,354.0,475.95,366.52
2016,8,19,17,0,607.0,106.0,1.8,28.0,380.0,539.19,416.23
2016,8,19,17,15,564.0,98.5,1.7,27.5,326.5,478.35,371.15
2016,8,19,17,30,521.0,91.0,1.6,27.0,273.0,419.9,327.27
2016,8,19,17,45,466.0,80.5,1.55,26.5,221.0,354.52,276.7
2016,8,19,18,0,411.0,70.0,1.5,26.0,169.0,291.32,226.04
2016,8,19,18,15,321.5,57.5,1.55,26.0,122.0,218.98,166.5
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,155.93,113.31
2016,8,19,18,45,125.0,27.0,1.7,26.0,42.0,86.1,46.38
2016,8,19,19,0,18.0,9.0,1.8,26.0,9.0,13.77,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,3.44,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,6.74,0.0
2016,8,20,6,45,0.0,15.0,2.0,23.5,15.0,14.46,6.56
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,22.19,13.41
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,31.37,21.49
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,40.56,27.85
2016,8,20,7,45,0.0,49.0,2.3,24.5,49.0,47.33,33.29
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,54.11,38.62
