Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,30,502.0,74.0,3.0,24.0,217.0,66.57,39.69
2016,8,30,7,45,552.0,81.5,3.05,24.5,271.0,106.85,60.57
2016,8,30,8,0,602.0,89.0,3.1,25.0,325.0,152.85,92.75
2016,8,30,8,15,431.5,145.5,3.15,25.0,328.0,203.42,141.08
2016,8,30,8,30,261.0,202.0,3.2,25.0,331.0,238.03,175.76
2016,8,30,8,45,193.0,232.5,3.25,25.5,333.5,264.04,198.4
2016,8,30,9,0,125.0,263.0,3.3,26.0,336.0,278.18,210.54
2016,8,30,9,15,161.5,287.0,3.35,26.0,390.0,323.15,244.59
2016,8,30,9,30,198.0,311.0,3.4,26.0,444.0,371.88,281.28
2016,8,30,9,45,296.0,311.0,3.5,26.5,525.0,431.22,325.56
2016,8,30,10,0,394.0,311.0,3.6,27.0,606.0,503.38,378.97
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,515.62,387.11
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,521.52,390.24
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,529.56,394.38
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,531.23,393.73
2016,8,30,11,15,210.0,437.0,3.8,28.0,622.5,574.18,424.76
2016,8,30,11,30,244.0,445.0,3.8,28.0,664.0,618.91,456.62
2016,8,30,11,45,179.0,453.0,3.85,28.0,615.5,583.23,429.74
2016,8,30,12,0,114.0,461.0,3.9,28.0,567.0,543.53,400.03
2016,8,30,12,15,267.0,430.0,3.9,28.0,678.0,655.1,483.18
2016,8,30,12,30,420.0,399.0,3.9,28.0,789.0,772.67,567.75
2016,8,30,12,45,633.0,267.0,3.95,28.5,852.5,848.52,624.99
2016,8,30,13,0,846.0,135.0,4.0,29.0,916.0,918.41,671.77
2016,8,30,13,15,423.0,134.5,3.95,29.0,525.5,537.91,407.42
2016,8,30,13,30,0.0,134.0,3.9,29.0,135.0,130.23,94.54
2016,8,30,13,45,63.5,282.5,3.9,29.0,338.5,341.26,255.4
2016,8,30,14,0,127.0,431.0,3.9,29.0,542.0,561.41,414.21
2016,8,30,14,15,68.0,322.0,3.8,28.5,381.5,387.87,289.08
2016,8,30,14,30,9.0,213.0,3.7,28.0,221.0,216.98,161.77
2016,8,30,14,45,120.5,286.5,3.65,28.0,379.0,407.37,308.01
2016,8,30,15,0,232.0,360.0,3.6,28.0,537.0,584.9,438.18
2016,8,30,15,15,207.5,341.0,3.45,28.0,492.0,541.09,406.09
2016,8,30,15,30,183.0,322.0,3.3,28.0,447.0,497.5,374.99
2016,8,30,15,45,156.0,297.5,3.2,28.0,399.0,446.28,338.11
2016,8,30,16,0,129.0,273.0,3.1,28.0,351.0,395.9,301.38
2016,8,30,16,15,291.0,223.0,2.85,27.5,378.0,468.0,360.43
2016,8,30,16,30,453.0,173.0,2.6,27.0,405.0,527.48,408.27
2016,8,30,16,45,367.0,165.5,2.4,27.0,339.5,436.17,339.36
2016,8,30,17,0,281.0,158.0,2.2,27.0,274.0,360.28,281.22
2016,8,30,17,15,255.0,137.5,1.95,26.5,231.0,311.21,243.92
2016,8,30,17,30,229.0,117.0,1.7,26.0,188.0,263.83,206.81
2016,8,30,17,45,193.0,95.5,1.45,26.0,146.5,212.21,164.95
2016,8,30,18,0,157.0,74.0,1.2,26.0,105.0,163.64,124.68
2016,8,30,18,15,105.0,52.0,1.15,25.5,70.0,105.5,76.8
2016,8,30,18,30,53.0,30.0,1.1,25.0,35.0,57.44,34.19
2016,8,30,18,45,26.5,15.0,1.05,25.0,17.5,22.33,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,3.5,10.5,1.95,22.0,11.0,10.32,0.0
2016,8,31,6,30,7.0,21.0,2.1,22.0,22.0,19.64,4.02
2016,8,31,6,45,71.5,44.0,2.3,22.5,56.0,37.71,25.7
2016,8,31,7,0,136.0,67.0,2.5,23.0,90.0,53.34,39.91
2016,8,31,7,15,197.0,84.0,2.45,23.5,132.0,65.75,50.97
2016,8,31,7,30,258.0,101.0,2.4,24.0,174.0,86.29,60.61
2016,8,31,7,45,368.0,108.0,2.35,24.5,238.0,113.29,72.87
2016,8,31,8,0,478.0,115.0,2.3,25.0,302.0,157.39,101.44
2016,8,31,8,15,303.5,163.0,2.35,25.5,288.5,196.7,140.08
2016,8,31,8,30,129.0,211.0,2.4,26.0,275.0,216.13,161.77
2016,8,31,8,45,99.5,231.0,2.5,26.5,283.5,238.19,179.51
2016,8,31,9,0,70.0,251.0,2.6,27.0,292.0,252.53,190.63
2016,8,31,9,15,205.0,267.5,2.65,27.0,402.0,324.42,243.9
2016,8,31,9,30,340.0,284.0,2.7,27.0,512.0,410.18,307.78
2016,8,31,9,45,550.0,212.0,2.75,27.5,609.0,470.73,353.76
2016,8,31,10,0,760.0,140.0,2.8,28.0,706.0,553.33,416.25
2016,8,31,10,15,540.0,255.0,2.8,28.0,667.5,559.06,418.06
2016,8,31,10,30,320.0,370.0,2.8,28.0,629.0,548.14,406.59
2016,8,31,10,45,171.5,344.5,2.85,28.5,484.0,441.39,327.93
2016,8,31,11,0,23.0,319.0,2.9,29.0,339.0,322.05,237.82
2016,8,31,11,15,206.5,355.5,2.9,29.0,540.5,494.32,366.89
2016,8,31,11,30,390.0,392.0,2.9,29.0,742.0,684.4,501.76
2016,8,31,11,45,309.0,427.0,2.9,29.5,706.5,665.54,484.43
2016,8,31,12,0,228.0,462.0,2.9,30.0,671.0,641.34,464.61
2016,8,31,12,15,125.5,403.0,2.9,30.0,518.5,503.59,367.57
2016,8,31,12,30,23.0,344.0,2.9,30.0,366.0,354.64,259.44
2016,8,31,12,45,37.0,380.5,2.95,30.0,415.0,407.69,298.4
2016,8,31,13,0,51.0,417.0,3.0,30.0,464.0,459.31,335.25
2016,8,31,13,15,48.0,406.5,3.0,30.0,450.0,448.59,327.58
2016,8,31,13,30,45.0,396.0,3.0,30.0,436.0,437.48,319.92
2016,8,31,13,45,411.0,282.0,3.0,30.0,638.0,683.18,504.41
2016,8,31,14,0,777.0,168.0,3.0,30.0,840.0,906.94,659.02
2016,8,31,14,15,523.0,278.5,2.95,30.0,725.0,784.87,573.16
2016,8,31,14,30,269.0,389.0,2.9,30.0,610.0,658.58,480.72
2016,8,31,14,45,505.5,272.0,2.85,30.0,663.0,754.73,555.32
2016,8,31,15,0,742.0,155.0,2.8,30.0,716.0,835.5,613.88
2016,8,31,15,15,727.0,151.5,2.7,30.0,675.0,804.95,593.45
2016,8,31,15,30,712.0,148.0,2.6,30.0,634.0,772.47,572.56
2016,8,31,15,45,694.0,142.0,2.55,30.0,588.0,733.06,547.14
2016,8,31,16,0,676.0,136.0,2.5,30.0,542.0,692.34,520.61
2016,8,31,16,15,650.0,130.5,2.35,29.5,492.0,645.14,489.13
2016,8,31,16,30,624.0,125.0,2.2,29.0,442.0,597.71,456.5
2016,8,31,16,45,591.0,116.5,2.05,29.0,389.5,542.35,416.54
2016,8,31,17,0,558.0,108.0,1.9,29.0,337.0,487.95,376.42
2016,8,31,17,15,509.5,99.0,1.7,28.5,283.5,425.24,329.48
2016,8,31,17,30,461.0,90.0,1.5,28.0,230.0,363.39,281.8
2016,8,31,17,45,395.0,77.0,1.3,27.5,179.0,295.18,227.69
2016,8,31,18,0,329.0,64.0,1.1,27.0,128.0,232.97,176.69
2016,8,31,18,15,233.5,47.0,1.05,26.5,84.5,160.94,117.45
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,97.18,57.86
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,34.24,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,10.81,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,17.19,1.9
2016,9,1,6,45,203.0,40.0,2.25,23.5,69.0,30.72,19.76
2016,9,1,7,0,299.0,58.0,2.6,24.0,110.0,43.52,31.41
2016,9,1,7,15,371.0,72.0,2.5,24.5,160.5,52.45,39.41
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,73.49,47.2
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.0,112.68,67.54
2016,9,1,8,0,545.0,105.0,2.3,26.0,317.0,156.75,97.73
2016,9,1,8,15,582.0,113.0,2.3,26.5,370.5,202.8,133.67
2016,9,1,8,30,619.0,121.0,2.3,27.0,424.0,252.81,174.37
2016,9,1,8,45,648.5,126.0,2.35,28.0,475.0,301.61,214.4
2016,9,1,9,0,678.0,131.0,2.4,29.0,526.0,353.05,255.9
2016,9,1,9,15,698.5,135.5,2.4,29.0,573.5,402.74,296.34
2016,9,1,9,30,719.0,140.0,2.4,29.0,621.0,453.61,336.71
2016,9,1,9,45,737.5,142.5,2.4,29.5,663.5,502.59,374.0
2016,9,1,10,0,756.0,145.0,2.4,30.0,706.0,554.44,412.16
2016,9,1,10,15,413.0,258.0,2.4,30.0,566.5,484.05,359.42
2016,9,1,10,30,70.0,371.0,2.4,30.0,427.0,392.31,288.13
2016,9,1,10,45,145.0,397.0,2.45,30.0,519.5,470.36,345.36
2016,9,1,11,0,220.0,423.0,2.5,30.0,612.0,557.17,407.03
2016,9,1,11,15,515.0,290.0,2.5,30.0,745.5,667.39,490.22
2016,9,1,11,30,810.0,157.0,2.5,30.0,879.0,795.39,581.22
2016,9,1,11,45,809.5,160.0,2.55,30.5,891.5,823.25,597.42
2016,9,1,12,0,809.0,163.0,2.6,31.0,904.0,848.57,612.67
2016,9,1,12,15,810.0,163.5,2.6,31.0,909.0,870.14,626.36
2016,9,1,12,30,811.0,164.0,2.6,31.0,914.0,889.02,638.37
2016,9,1,12,45,809.0,164.5,2.65,31.0,910.0,902.4,647.28
2016,9,1,13,0,807.0,165.0,2.7,31.0,906.0,912.84,654.46
2016,9,1,13,15,804.0,164.0,2.7,31.0,893.5,917.85,657.89
2016,9,1,13,30,801.0,163.0,2.7,31.0,881.0,919.81,659.52
2016,9,1,13,45,793.0,163.0,2.7,31.0,860.5,915.09,657.0
2016,9,1,14,0,785.0,163.0,2.7,31.0,840.0,907.37,652.72
2016,9,1,14,15,776.5,160.5,2.65,30.5,812.0,893.68,645.63
2016,9,1,14,30,768.0,158.0,2.6,30.0,784.0,877.15,636.8
2016,9,1,14,45,598.5,228.5,2.6,30.0,703.0,793.73,581.36
2016,9,1,15,0,429.0,299.0,2.6,30.0,622.0,707.89,519.95
2016,9,1,15,15,372.5,297.5,2.5,30.0,566.5,643.3,475.66
2016,9,1,15,30,316.0,296.0,2.4,30.0,511.0,587.92,436.79
2016,9,1,15,45,158.5,229.0,2.35,30.0,337.0,371.91,280.62
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,160.47,119.16
2016,9,1,16,15,0.5,140.5,2.15,29.5,141.0,138.57,103.3
2016,9,1,16,30,0.0,119.0,2.0,29.0,119.0,116.66,86.83
2016,9,1,16,45,0.0,104.5,1.9,29.0,104.5,102.28,75.89
2016,9,1,17,0,0.0,90.0,1.8,29.0,90.0,87.88,64.79
2016,9,1,17,15,0.0,75.0,1.6,28.5,75.0,72.93,53.2
2016,9,1,17,30,0.0,60.0,1.4,28.0,60.0,57.99,41.38
2016,9,1,17,45,0.0,46.5,1.25,27.5,46.5,44.92,30.84
2016,9,1,18,0,0.0,33.0,1.1,27.0,33.0,31.86,20.09
2016,9,1,18,15,0.0,21.0,1.05,26.5,21.0,20.26,10.4
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,8.67,0.0
2016,9,1,18,45,0.0,4.5,1.0,25.5,4.5,4.42,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.48,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.96,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.89,0.0
2016,9,2,7,45,31.0,78.0,2.3,23.5,90.0,75.03,55.04
2016,9,2,8,0,62.0,153.0,2.3,24.0,177.0,143.51,108.4
2016,9,2,8,15,31.0,144.0,2.2,24.5,156.0,136.86,103.8
2016,9,2,8,30,0.0,135.0,2.1,25.0,135.0,127.89,97.3
2016,9,2,8,45,141.5,191.0,2.05,25.5,273.5,213.1,160.03
2016,9,2,9,0,283.0,247.0,2.0,26.0,412.0,316.01,236.09
2016,9,2,9,15,348.5,255.0,1.9,26.5,475.5,367.38,274.15
2016,9,2,9,30,414.0,263.0,1.8,27.0,539.0,421.44,314.07
2016,9,2,9,45,220.5,273.5,1.7,27.5,422.0,358.5,267.88
2016,9,2,10,0,27.0,284.0,1.6,28.0,305.0,279.83,207.98
2016,9,2,10,15,21.5,276.5,1.5,28.0,293.5,275.89,204.87
2016,9,2,10,30,16.0,269.0,1.4,28.0,282.0,267.13,197.93
2016,9,2,10,45,124.5,344.5,1.35,28.5,450.5,408.51,301.51
2016,9,2,11,0,233.0,420.0,1.3,29.0,619.0,563.48,408.83
2016,9,2,11,15,200.0,435.0,1.3,29.0,609.0,563.68,406.79
2016,9,2,11,30,167.0,450.0,1.3,29.0,599.0,561.31,404.14
2016,9,2,11,45,231.0,447.0,1.3,29.5,656.0,619.41,443.96
2016,9,2,12,0,295.0,444.0,1.3,30.0,713.0,680.8,484.71
2016,9,2,12,15,342.5,426.0,1.35,30.0,740.0,715.55,508.75
2016,9,2,12,30,390.0,408.0,1.4,30.0,767.0,750.68,533.2
2016,9,2,12,45,320.5,432.0,1.45,30.0,727.0,721.33,512.37
2016,9,2,13,0,251.0,456.0,1.5,30.0,687.0,689.35,490.12
2016,9,2,13,15,463.0,350.0,1.5,30.0,767.5,789.31,562.81
2016,9,2,13,30,675.0,244.0,1.5,30.0,848.0,886.17,630.53
2016,9,2,13,45,676.0,236.5,1.55,30.0,829.5,882.92,628.55
2016,9,2,14,0,677.0,229.0,1.6,30.0,811.0,876.89,625.98
2016,9,2,14,15,667.5,226.0,1.65,30.0,783.5,863.07,618.52
2016,9,2,14,30,658.0,223.0,1.7,30.0,756.0,846.75,609.47
2016,9,2,14,45,499.5,277.0,1.8,30.0,671.0,751.94,545.23
2016,9,2,15,0,341.0,331.0,1.9,30.0,586.0,656.12,478.88
2016,9,2,15,15,499.0,251.5,1.95,29.5,601.0,709.53,522.88
2016,9,2,15,30,657.0,172.0,2.0,29.0,616.0,748.62,555.76
2016,9,2,15,45,494.0,208.0,2.05,29.0,528.0,636.14,476.18
2016,9,2,16,0,331.0,244.0,2.1,29.0,440.0,527.57,397.82
2016,9,2,16,15,450.5,192.0,2.05,28.5,433.0,557.51,424.36
2016,9,2,16,30,570.0,140.0,2.0,28.0,426.0,571.88,438.52
2016,9,2,16,45,536.5,130.0,1.95,28.0,374.0,513.52,396.15
2016,9,2,17,0,503.0,120.0,1.9,28.0,322.0,460.11,356.75
2016,9,2,17,15,453.5,108.5,1.75,27.5,269.5,397.43,309.5
2016,9,2,17,30,404.0,97.0,1.6,27.0,217.0,338.28,263.5
2016,9,2,17,45,334.5,82.0,1.5,27.0,166.5,269.39,208.15
2016,9,2,18,0,265.0,67.0,1.4,27.0,116.0,206.94,156.61
2016,9,2,18,15,179.5,46.5,1.3,26.5,74.5,132.17,95.25
2016,9,2,18,30,94.0,26.0,1.2,26.0,33.0,68.84,34.0
2016,9,2,18,45,47.0,13.0,1.2,25.5,16.5,25.71,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,9.83,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,16.88,0.0
2016,9,3,6,45,174.5,40.0,2.05,22.5,65.5,30.84,19.82
2016,9,3,7,0,271.0,60.0,2.2,23.0,106.0,45.3,33.01
2016,9,3,7,15,343.5,74.5,2.2,23.5,155.5,54.57,41.37
2016,9,3,7,30,416.0,89.0,2.2,24.0,205.0,73.41,48.73
2016,9,3,7,45,473.5,98.5,2.25,24.5,258.5,111.5,68.01
2016,9,3,8,0,531.0,108.0,2.3,25.0,312.0,155.54,97.78
2016,9,3,8,15,420.5,149.5,2.25,25.5,327.0,201.37,139.09
2016,9,3,8,30,310.0,191.0,2.2,26.0,342.0,238.98,173.64
2016,9,3,8,45,213.0,224.5,2.15,26.5,334.0,261.88,194.74
2016,9,3,9,0,116.0,258.0,2.1,27.0,326.0,269.7,202.58
2016,9,3,9,15,134.5,283.5,2.0,27.0,368.5,307.85,231.1
2016,9,3,9,30,153.0,309.0,1.9,27.0,411.0,347.97,260.66
2016,9,3,9,45,228.0,321.5,1.85,27.5,484.5,407.54,303.82
2016,9,3,10,0,303.0,334.0,1.8,28.0,558.0,470.31,348.73
2016,9,3,10,15,204.5,360.0,1.8,28.0,514.5,454.29,335.98
2016,9,3,10,30,106.0,386.0,1.8,28.0,471.0,428.69,316.01
2016,9,3,10,45,94.0,396.0,1.8,28.5,473.5,436.41,320.49
2016,9,3,11,0,82.0,406.0,1.8,29.0,476.0,442.97,323.88
2016,9,3,11,15,126.0,427.5,1.8,29.0,538.0,500.31,364.75
2016,9,3,11,30,170.0,449.0,1.8,29.0,600.0,562.47,408.04
2016,9,3,11,45,458.0,326.5,1.85,29.5,742.0,691.37,502.7
2016,9,3,12,0,746.0,204.0,1.9,30.0,884.0,832.52,600.56
2016,9,3,12,15,572.0,303.0,1.95,30.0,826.5,797.0,572.65
2016,9,3,12,30,398.0,402.0,2.0,30.0,769.0,751.16,537.96
2016,9,3,12,45,404.5,397.5,2.05,30.0,769.0,762.42,546.51
2016,9,3,13,0,411.0,393.0,2.1,30.0,769.0,775.5,555.75
2016,9,3,13,15,572.5,299.0,2.15,30.0,814.5,838.19,602.68
2016,9,3,13,30,734.0,205.0,2.2,30.0,860.0,899.63,645.91
2016,9,3,13,45,525.5,303.5,2.25,30.5,767.0,808.47,581.68
2016,9,3,14,0,317.0,402.0,2.3,31.0,674.0,712.67,512.23
2016,9,3,14,15,513.5,296.5,2.35,30.5,719.5,790.93,573.44
2016,9,3,14,30,710.0,191.0,2.4,30.0,765.0,858.62,624.25
2016,9,3,14,45,471.0,272.0,2.5,30.0,646.0,719.87,528.02
2016,9,3,15,0,232.0,353.0,2.6,30.0,527.0,575.23,423.82
2016,9,3,15,15,249.5,328.0,2.65,29.5,505.0,569.44,423.11
2016,9,3,15,30,267.0,303.0,2.7,29.0,483.0,553.27,414.4
2016,9,3,15,45,448.5,227.5,2.8,29.0,503.5,619.33,467.74
2016,9,3,16,0,630.0,152.0,2.9,29.0,524.0,668.0,507.66
2016,9,3,16,15,602.0,145.0,2.9,28.5,473.5,619.27,474.23
2016,9,3,16,30,574.0,138.0,2.9,28.0,423.0,570.54,440.57
2016,9,3,16,45,535.0,129.5,2.9,28.0,370.5,510.13,396.56
2016,9,3,17,0,496.0,121.0,2.9,28.0,318.0,455.2,355.45
2016,9,3,17,15,446.0,109.5,2.7,27.5,265.5,392.71,307.69
2016,9,3,17,30,396.0,98.0,2.5,27.0,213.0,333.84,261.3
2016,9,3,17,45,320.5,83.0,2.35,27.0,162.5,262.76,203.66
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,192.55,145.76
2016,9,3,18,15,161.5,46.0,2.2,26.5,71.0,124.61,89.39
2016,9,3,18,30,78.0,24.0,2.2,26.0,30.0,60.02,25.15
2016,9,3,18,45,39.0,12.0,2.2,25.5,15.0,22.38,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,9.34,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,16.07,0.0
2016,9,4,6,45,136.5,41.0,1.3,23.5,61.0,33.59,21.92
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,50.42,37.17
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,59.82,45.65
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,79.37,54.59
2016,9,4,7,45,413.0,111.5,2.25,25.5,250.5,116.44,74.08
2016,9,4,8,0,467.0,124.0,2.5,26.0,303.0,159.56,103.29
2016,9,4,8,15,506.0,134.5,2.65,26.0,355.5,204.15,137.75
2016,9,4,8,30,545.0,145.0,2.8,26.0,408.0,252.84,177.24
2016,9,4,8,45,575.0,152.5,2.95,26.5,458.5,299.83,215.98
2016,9,4,9,0,605.0,160.0,3.1,27.0,509.0,349.59,256.64
2016,9,4,9,15,627.5,166.5,3.1,27.5,556.0,397.99,295.6
2016,9,4,9,30,650.0,173.0,3.1,28.0,603.0,447.94,334.76
2016,9,4,9,45,669.0,177.0,3.1,28.5,645.0,495.15,370.96
2016,9,4,10,0,688.0,181.0,3.1,29.0,687.0,543.04,406.66
2016,9,4,10,15,701.0,184.5,3.1,29.0,723.0,587.31,439.69
2016,9,4,10,30,714.0,188.0,3.1,29.0,759.0,631.21,471.77
2016,9,4,10,45,725.5,190.0,3.1,29.5,788.5,672.12,500.15
2016,9,4,11,0,737.0,192.0,3.1,30.0,818.0,712.09,527.25
2016,9,4,11,15,402.0,303.5,3.1,30.0,646.5,591.77,437.26
2016,9,4,11,30,67.0,415.0,3.1,30.0,475.0,449.75,328.68
2016,9,4,11,45,138.0,437.5,3.1,30.5,562.5,533.6,389.29
2016,9,4,12,0,209.0,460.0,3.1,31.0,650.0,621.8,450.54
2016,9,4,12,15,495.5,322.0,3.1,31.0,775.5,748.01,544.72
2016,9,4,12,30,782.0,184.0,3.1,31.0,901.0,878.05,635.8
2016,9,4,12,45,786.0,180.5,3.1,31.0,898.0,892.46,644.29
2016,9,4,13,0,790.0,177.0,3.1,31.0,895.0,904.09,651.95
2016,9,4,13,15,522.0,308.0,3.15,31.0,780.0,799.51,579.22
2016,9,4,13,30,254.0,439.0,3.2,31.0,665.0,685.25,494.96
2016,9,4,13,45,300.0,415.5,3.25,31.0,676.0,707.65,513.03
2016,9,4,14,0,346.0,392.0,3.3,31.0,687.0,728.26,529.1
2016,9,4,14,15,553.5,277.0,3.3,31.0,730.5,805.9,588.79
2016,9,4,14,30,761.0,162.0,3.3,31.0,774.0,868.82,634.34
2016,9,4,14,45,739.0,164.5,3.35,31.0,736.5,846.09,620.1
2016,9,4,15,0,717.0,167.0,3.4,31.0,699.0,818.36,603.1
2016,9,4,15,15,700.5,162.5,3.4,30.5,657.5,785.93,583.79
2016,9,4,15,30,684.0,158.0,3.4,30.0,616.0,751.7,563.06
2016,9,4,15,45,404.0,210.5,3.4,30.0,476.0,563.95,426.99
2016,9,4,16,0,124.0,263.0,3.4,30.0,336.0,379.68,287.25
2016,9,4,16,15,358.0,197.0,3.3,29.5,379.0,483.56,371.95
2016,9,4,16,30,592.0,131.0,3.2,29.0,422.0,573.48,442.99
2016,9,4,16,45,557.0,121.5,3.1,29.0,369.5,517.16,400.97
2016,9,4,17,0,522.0,112.0,3.0,29.0,317.0,458.99,357.43
2016,9,4,17,15,470.5,101.5,2.75,28.5,264.0,395.73,309.05
2016,9,4,17,30,419.0,91.0,2.5,28.0,211.0,336.21,262.1
2016,9,4,17,45,348.0,76.5,2.25,27.5,161.0,266.91,206.2
2016,9,4,18,0,277.0,62.0,2.0,27.0,111.0,204.26,154.22
2016,9,4,18,15,181.0,42.5,2.0,26.5,70.0,133.31,95.21
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,60.25,19.78
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,22.68,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,9.83,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.69,0.0
2016,9,5,6,45,262.5,33.0,2.55,22.5,69.0,25.39,15.2
2016,9,5,7,0,391.0,46.0,2.8,23.0,111.0,34.03,23.39
2016,9,5,7,15,469.5,55.0,3.0,23.5,163.0,38.5,27.57
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,52.73,31.35
2016,9,5,7,45,339.5,109.5,3.4,24.5,210.0,108.59,70.95
2016,9,5,8,0,131.0,155.0,3.6,25.0,205.0,148.9,109.5
2016,9,5,8,15,228.5,170.5,3.65,25.5,274.5,185.58,134.41
2016,9,5,8,30,326.0,186.0,3.7,26.0,344.0,237.53,172.59
2016,9,5,8,45,557.0,135.5,3.8,26.5,441.5,278.23,200.35
2016,9,5,9,0,788.0,85.0,3.9,27.0,539.0,349.35,254.61
2016,9,5,9,15,493.5,195.0,3.9,27.5,488.0,368.4,275.22
2016,9,5,9,30,199.0,305.0,3.9,28.0,437.0,364.88,274.18
2016,9,5,9,45,159.5,326.5,3.95,28.5,437.0,376.36,282.32
2016,9,5,10,0,120.0,348.0,4.0,29.0,437.0,383.89,286.92
2016,9,5,10,15,108.5,364.0,4.0,29.0,447.5,402.89,300.43
2016,9,5,10,30,97.0,380.0,4.0,29.0,458.0,417.11,310.25
2016,9,5,10,45,83.5,387.5,4.0,29.5,456.5,421.16,311.99
2016,9,5,11,0,70.0,395.0,4.0,30.0,455.0,423.91,312.74
2016,9,5,11,15,479.0,249.5,4.0,30.0,672.0,598.81,448.38
2016,9,5,11,30,888.0,104.0,4.0,30.0,889.0,800.27,592.54
2016,9,5,11,45,476.0,264.5,4.05,30.0,686.0,645.53,479.58
2016,9,5,12,0,64.0,425.0,4.1,30.0,483.0,465.06,340.54
2016,9,5,12,15,196.0,430.0,4.1,30.0,609.0,589.48,432.96
2016,9,5,12,30,328.0,435.0,4.1,30.0,735.0,720.04,525.96
2016,9,5,12,45,215.0,442.5,4.15,30.0,639.0,631.95,461.97
2016,9,5,13,0,102.0,450.0,4.2,30.0,543.0,538.36,393.79
2016,9,5,13,15,481.5,285.0,4.2,30.0,713.0,738.02,546.34
2016,9,5,13,30,861.0,120.0,4.2,30.0,883.0,919.47,672.84
2016,9,5,13,45,474.5,264.0,4.2,30.0,683.5,718.34,531.9
2016,9,5,14,0,88.0,408.0,4.2,30.0,484.0,493.45,362.82
2016,9,5,14,15,51.5,336.0,4.15,30.0,380.0,386.69,286.56
2016,9,5,14,30,15.0,264.0,4.1,30.0,276.0,273.6,203.12
2016,9,5,14,45,12.5,243.5,4.1,30.0,253.5,251.06,186.88
2016,9,5,15,0,10.0,223.0,4.1,30.0,231.0,228.47,170.3
2016,9,5,15,15,11.0,220.0,4.05,29.5,228.0,226.69,169.76
2016,9,5,15,30,12.0,217.0,4.0,29.0,225.0,224.94,169.24
2016,9,5,15,45,46.0,235.0,3.95,29.0,262.5,279.3,212.05
2016,9,5,16,0,80.0,253.0,3.9,29.0,300.0,326.25,248.81
2016,9,5,16,15,227.5,216.5,3.75,28.5,332.0,409.36,316.17
2016,9,5,16,30,375.0,180.0,3.6,28.0,364.0,463.82,361.0
2016,9,5,16,45,365.5,157.5,3.5,28.0,319.0,419.11,327.57
2016,9,5,17,0,356.0,135.0,3.4,28.0,274.0,382.29,299.64
2016,9,5,17,15,434.0,103.5,3.15,27.5,245.0,375.76,295.48
2016,9,5,17,30,512.0,72.0,2.9,27.0,216.0,363.55,285.1
2016,9,5,17,45,435.0,62.0,2.7,27.0,165.0,291.43,225.68
2016,9,5,18,0,358.0,52.0,2.5,27.0,114.0,224.74,169.47
2016,9,5,18,15,236.5,37.5,2.5,26.5,72.0,146.64,104.06
2016,9,5,18,30,115.0,23.0,2.5,26.0,30.0,73.72,16.09
2016,9,5,18,45,57.5,11.5,2.55,25.5,15.0,26.49,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.8,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,21.95,0.0
2016,9,6,6,45,155.5,38.5,2.65,23.5,64.0,31.66,20.14
2016,9,6,7,0,311.0,53.0,2.8,24.0,104.0,39.85,28.18
2016,9,6,7,15,393.0,64.0,2.95,24.5,154.5,46.6,34.35
2016,9,6,7,30,475.0,75.0,3.1,25.0,205.0,60.11,38.74
2016,9,6,7,45,476.0,93.0,3.3,25.5,248.5,104.42,62.62
2016,9,6,8,0,477.0,111.0,3.5,26.0,292.0,148.37,94.17
2016,9,6,8,15,497.0,127.0,3.65,26.0,342.0,194.33,130.53
2016,9,6,8,30,517.0,143.0,3.8,26.0,392.0,242.39,170.24
2016,9,6,8,45,332.5,200.0,3.95,26.5,367.0,271.09,199.93
2016,9,6,9,0,148.0,257.0,4.1,27.0,342.0,279.2,210.5
2016,9,6,9,15,170.0,281.0,4.1,27.5,386.5,319.12,240.51
2016,9,6,9,30,192.0,305.0,4.1,28.0,431.0,361.29,271.81
2016,9,6,9,45,513.0,203.0,4.15,28.5,571.5,438.48,330.85
2016,9,6,10,0,834.0,101.0,4.2,29.0,712.0,553.52,418.46
2016,9,6,10,15,844.0,103.0,4.2,29.0,747.5,599.99,453.7
2016,9,6,10,30,854.0,105.0,4.2,29.0,783.0,645.38,487.63
2016,9,6,10,45,489.0,261.0,4.2,29.5,652.5,574.91,430.66
2016,9,6,11,0,124.0,417.0,4.2,30.0,522.0,480.85,354.43
2016,9,6,11,15,502.0,262.5,4.2,30.0,702.5,627.39,468.75
2016,9,6,11,30,880.0,108.0,4.2,30.0,883.0,796.06,590.3
2016,9,6,11,45,882.0,108.5,4.25,30.0,895.5,824.45,608.44
2016,9,6,12,0,884.0,109.0,4.3,30.0,908.0,850.12,625.57
2016,9,6,12,15,884.5,109.5,4.3,30.0,912.5,871.66,639.75
2016,9,6,12,30,885.0,110.0,4.3,30.0,917.0,890.21,651.99
2016,9,6,12,45,538.0,284.5,4.3,30.5,774.5,771.17,566.76
2016,9,6,13,0,191.0,459.0,4.3,31.0,632.0,631.98,459.54
2016,9,6,13,15,148.0,447.5,4.3,31.0,580.0,586.03,427.41
2016,9,6,13,30,105.0,436.0,4.3,31.0,528.0,533.12,389.65
2016,9,6,13,45,483.5,273.0,4.35,31.0,684.0,734.68,543.52
2016,9,6,14,0,862.0,110.0,4.4,31.0,840.0,908.09,664.9
2016,9,6,14,15,518.5,250.5,4.4,30.5,685.5,743.39,551.05
2016,9,6,14,30,175.0,391.0,4.4,30.0,531.0,564.74,417.59
2016,9,6,14,45,451.5,273.0,4.4,30.0,610.5,699.67,523.02
2016,9,6,15,0,728.0,155.0,4.4,30.0,690.0,810.53,605.66
2016,9,6,15,15,711.5,151.5,4.35,30.0,648.5,778.87,584.27
2016,9,6,15,30,695.0,148.0,4.3,30.0,607.0,745.4,562.38
2016,9,6,15,45,676.5,141.5,4.3,30.0,561.0,705.46,535.94
2016,9,6,16,0,658.0,135.0,4.3,30.0,515.0,664.3,508.09
2016,9,6,16,15,628.5,129.0,4.15,29.5,464.0,614.75,473.65
2016,9,6,16,30,599.0,123.0,4.0,29.0,413.0,565.3,438.55
2016,9,6,16,45,558.0,116.0,3.85,29.0,360.0,507.7,395.65
2016,9,6,17,0,517.0,109.0,3.7,29.0,307.0,448.72,350.83
2016,9,6,17,15,460.5,99.0,3.4,28.5,254.0,383.78,300.61
2016,9,6,17,30,404.0,89.0,3.1,28.0,201.0,323.11,252.28
2016,9,6,17,45,316.0,76.0,2.8,27.5,151.0,248.99,192.17
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,177.22,133.07
2016,9,6,18,15,130.5,42.0,2.5,26.5,62.0,107.54,75.03
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,36.65,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,14.62,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,9.34,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,16.03,0.0
2016,9,7,6,45,166.5,37.5,2.95,24.5,61.0,29.01,17.81
2016,9,7,7,0,273.0,56.0,3.1,25.0,100.0,42.35,30.12
2016,9,7,7,15,356.0,69.0,3.25,25.0,150.5,50.57,37.64
2016,9,7,7,30,439.0,82.0,3.4,25.0,201.0,64.69,43.45
2016,9,7,7,45,495.5,91.0,3.6,25.5,254.5,102.79,60.86
2016,9,7,8,0,552.0,100.0,3.8,26.0,308.0,147.07,90.06
2016,9,7,8,15,591.5,106.5,3.9,26.5,361.5,192.39,125.03
2016,9,7,8,30,631.0,113.0,4.0,27.0,415.0,241.94,165.54
2016,9,7,8,45,366.5,183.0,4.1,27.5,363.0,261.8,191.26
2016,9,7,9,0,102.0,253.0,4.2,28.0,311.0,263.86,198.75
2016,9,7,9,15,419.5,191.0,4.2,28.0,462.0,333.51,249.48
2016,9,7,9,30,737.0,129.0,4.2,28.0,613.0,444.5,333.84
2016,9,7,9,45,755.5,131.0,4.25,28.5,655.5,496.26,374.14
2016,9,7,10,0,774.0,133.0,4.3,29.0,698.0,545.48,411.76
2016,9,7,10,15,785.5,135.5,4.3,29.0,734.0,591.12,446.58
2016,9,7,10,30,797.0,138.0,4.3,29.0,770.0,636.01,480.09
2016,9,7,10,45,806.0,139.5,4.3,29.5,799.0,677.29,509.36
2016,9,7,11,0,815.0,141.0,4.3,30.0,828.0,717.17,536.92
2016,9,7,11,15,525.5,288.5,4.25,30.0,736.0,668.34,496.12
2016,9,7,11,30,236.0,436.0,4.2,30.0,644.0,600.79,441.04
2016,9,7,11,45,549.0,281.0,4.2,30.5,773.5,718.62,531.51
2016,9,7,12,0,862.0,126.0,4.2,31.0,903.0,846.19,620.75
2016,9,7,12,15,863.0,126.0,4.15,31.0,907.5,867.29,633.71
2016,9,7,12,30,864.0,126.0,4.1,31.0,912.0,885.48,645.42
2016,9,7,12,45,558.5,287.0,4.1,31.0,794.0,790.73,578.49
2016,9,7,13,0,253.0,448.0,4.1,31.0,676.0,680.66,494.25
2016,9,7,13,15,553.0,287.5,4.05,31.0,776.5,803.45,588.61
2016,9,7,13,30,853.0,127.0,4.0,31.0,877.0,914.94,665.92
2016,9,7,13,45,845.5,127.0,4.0,31.0,855.5,909.77,662.31
2016,9,7,14,0,838.0,127.0,4.0,31.0,834.0,901.48,657.57
2016,9,7,14,15,563.5,249.5,3.95,31.0,718.0,783.88,576.81
2016,9,7,14,30,289.0,372.0,3.9,31.0,602.0,653.92,480.23
2016,9,7,14,45,533.5,251.5,3.85,31.0,651.5,747.83,554.18
2016,9,7,15,0,778.0,131.0,3.8,31.0,701.0,822.63,608.95
2016,9,7,15,15,763.0,128.0,3.7,31.0,659.5,791.42,588.11
2016,9,7,15,30,748.0,125.0,3.6,31.0,618.0,758.18,566.52
2016,9,7,15,45,725.5,122.0,3.55,31.0,570.0,720.0,541.59
2016,9,7,16,0,703.0,119.0,3.5,31.0,522.0,678.16,513.87
2016,9,7,16,15,675.0,114.0,3.3,30.5,471.0,629.3,480.8
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,580.37,446.37
2016,9,7,16,45,602.5,104.0,2.9,30.0,365.5,521.04,402.49
2016,9,7,17,0,558.0,99.0,2.7,30.0,311.0,463.61,359.08
2016,9,7,17,15,502.0,90.5,2.45,29.5,257.5,398.21,309.09
2016,9,7,17,30,446.0,82.0,2.2,29.0,204.0,334.71,259.06
2016,9,7,17,45,359.5,70.0,1.95,28.5,153.0,260.68,199.45
2016,9,7,18,0,273.0,58.0,1.7,28.0,102.0,195.02,145.19
2016,9,7,18,15,162.5,39.0,1.7,27.5,62.5,121.09,83.51
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,44.16,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,22.5,9.0,8.36,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,15.97,0.0
2016,9,8,6,45,111.5,40.0,3.4,23.5,57.0,32.76,20.81
2016,9,8,7,0,208.0,63.0,3.7,24.0,96.0,50.37,36.99
2016,9,8,7,15,292.0,79.0,3.75,24.5,146.0,58.62,44.56
2016,9,8,7,30,376.0,95.0,3.8,25.0,196.0,73.26,51.5
2016,9,8,7,45,457.0,101.0,3.85,25.5,252.5,107.57,66.3
2016,9,8,8,0,538.0,107.0,3.9,26.0,309.0,150.56,93.47
2016,9,8,8,15,579.5,114.0,3.9,26.0,363.0,195.76,128.32
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,245.46,169.07
2016,9,8,8,45,668.5,120.0,3.9,26.5,472.0,294.08,209.46
2016,9,8,9,0,716.0,119.0,3.9,27.0,527.0,347.29,253.47
2016,9,8,9,15,737.0,123.0,3.9,27.5,575.0,398.51,295.73
2016,9,8,9,30,758.0,127.0,3.9,28.0,623.0,453.74,339.83
2016,9,8,9,45,783.5,125.5,3.9,28.5,668.0,503.86,379.09
2016,9,8,10,0,809.0,124.0,3.9,29.0,713.0,554.97,418.02
2016,9,8,10,15,820.0,126.5,3.9,29.0,749.5,601.82,453.61
2016,9,8,10,30,831.0,129.0,3.9,29.0,786.0,647.78,487.76
2016,9,8,10,45,844.0,127.5,3.95,29.5,816.0,691.57,518.84
2016,9,8,11,0,857.0,126.0,4.0,30.0,846.0,732.33,546.53
2016,9,8,11,15,862.0,127.5,4.0,30.0,867.5,768.38,570.6
2016,9,8,11,30,867.0,129.0,4.0,30.0,889.0,802.21,593.04
2016,9,8,11,45,869.5,130.0,4.0,30.5,901.5,831.17,610.87
2016,9,8,12,0,872.0,131.0,4.0,31.0,914.0,857.48,626.84
2016,9,8,12,15,872.5,131.0,4.0,31.0,918.5,878.36,640.43
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,896.27,652.13
2016,9,8,12,45,871.0,131.5,4.05,31.5,918.0,909.41,659.69
2016,9,8,13,0,869.0,132.0,4.1,32.0,913.0,919.39,665.28
2016,9,8,13,15,865.5,131.5,4.1,32.0,900.0,923.82,668.45
2016,9,8,13,30,862.0,131.0,4.1,32.0,887.0,925.01,669.65
2016,9,8,13,45,855.0,131.0,4.1,32.0,865.0,920.28,667.12
2016,9,8,14,0,848.0,131.0,4.1,32.0,843.0,912.39,662.68
2016,9,8,14,15,839.5,129.0,4.05,32.0,813.5,898.0,653.82
2016,9,8,14,30,831.0,127.0,4.0,32.0,784.0,885.51,646.38
2016,9,8,14,45,818.0,125.5,4.0,32.0,747.0,861.96,631.87
2016,9,8,15,0,805.0,124.0,4.0,32.0,710.0,835.82,615.7
2016,9,8,15,15,789.5,121.0,3.95,31.5,667.5,803.55,596.35
2016,9,8,15,30,774.0,118.0,3.9,31.0,625.0,769.2,575.42
2016,9,8,15,45,750.5,115.5,3.85,31.0,576.0,727.27,547.87
2016,9,8,16,0,727.0,113.0,3.8,31.0,527.0,686.95,521.22
2016,9,8,16,15,699.0,108.5,3.6,30.5,475.0,637.86,488.24
2016,9,8,16,30,671.0,104.0,3.4,30.0,423.0,588.66,453.54
2016,9,8,16,45,628.0,99.0,3.2,29.5,368.0,529.47,410.5
2016,9,8,17,0,585.0,94.0,3.0,29.0,313.0,472.05,367.61
2016,9,8,17,15,528.0,85.5,2.7,28.5,258.5,405.13,316.01
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,342.04,265.79
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,264.32,202.87
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,197.73,147.41
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,121.38,82.92
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,42.34,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,7.5,7.37,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,15.0,14.28,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.0,34.57,22.14
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,52.53,38.77
2016,9,9,7,15,240.0,84.5,3.7,24.5,140.0,66.17,50.97
2016,9,9,7,30,320.0,103.0,3.8,25.0,189.0,82.55,65.11
2016,9,9,7,45,399.5,111.5,3.95,25.5,244.0,111.31,71.48
2016,9,9,8,0,479.0,120.0,4.1,26.0,299.0,153.13,98.04
2016,9,9,8,15,522.5,128.5,4.1,26.0,352.5,197.26,131.71
2016,9,9,8,30,566.0,137.0,4.1,26.0,406.0,245.94,171.15
2016,9,9,8,45,615.0,137.0,4.1,26.5,460.0,292.38,209.36
2016,9,9,9,0,664.0,137.0,4.1,27.0,514.0,343.96,251.7
2016,9,9,9,15,687.0,141.5,4.1,27.5,561.5,393.69,292.52
2016,9,9,9,30,710.0,146.0,4.1,28.0,609.0,444.87,333.45
2016,9,9,9,45,739.5,143.5,4.1,28.5,654.0,494.16,372.04
2016,9,9,10,0,769.0,141.0,4.1,29.0,699.0,547.29,412.4
