Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,45,941.0,97.0,4.45,25.5,872.0,806.94,610.43
2016,9,29,12,0,941.0,99.0,4.5,26.0,883.0,832.27,626.59
2016,9,29,12,15,942.0,99.0,4.5,26.0,885.5,853.24,640.8
2016,9,29,12,30,943.0,99.0,4.5,26.0,888.0,870.95,652.92
2016,9,29,12,45,942.0,98.5,4.5,26.0,881.5,883.16,661.33
2016,9,29,13,0,941.0,98.0,4.5,26.0,875.0,891.91,667.53
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.0,895.48,670.12
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,895.54,670.49
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,889.79,667.27
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,880.58,661.85
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,865.08,652.02
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,846.36,640.11
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,820.7,623.45
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,792.36,604.94
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,758.36,583.35
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,726.3,562.97
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,683.91,533.95
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,640.12,503.24
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,588.01,464.51
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,535.89,424.72
2016,9,29,16,45,705.5,63.5,2.9,23.5,298.5,474.11,376.39
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,414.34,327.92
2016,9,29,17,15,588.5,50.5,2.35,22.0,187.0,345.71,271.31
2016,9,29,17,30,517.0,43.0,2.1,21.0,132.0,280.1,215.01
2016,9,29,17,45,390.0,31.5,1.85,20.0,84.0,195.93,142.26
2016,9,29,18,0,263.0,20.0,1.6,19.0,36.0,116.79,27.58
2016,9,29,18,15,131.5,10.0,1.6,18.5,18.0,44.7,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.0,12.45,0.0
2016,9,30,7,0,401.0,33.0,2.2,14.0,78.0,25.21,15.84
2016,9,30,7,15,496.5,42.0,2.2,14.5,130.5,30.26,21.05
2016,9,30,7,30,592.0,51.0,2.2,15.0,183.0,35.04,25.59
2016,9,30,7,45,649.5,57.5,2.25,15.5,239.5,54.66,29.68
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,106.46,56.78
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,156.45,92.69
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,210.1,136.77
2016,9,30,8,45,807.0,76.5,1.7,18.0,460.0,263.5,182.76
2016,9,30,9,0,833.0,80.0,1.5,19.0,513.0,318.79,230.14
2016,9,30,9,15,851.5,83.0,1.5,19.5,561.0,372.56,276.29
2016,9,30,9,30,870.0,86.0,1.5,20.0,609.0,430.32,324.1
2016,9,30,9,45,882.5,88.5,1.5,20.5,651.0,481.42,365.53
2016,9,30,10,0,895.0,91.0,1.5,21.0,693.0,531.88,405.06
2016,9,30,10,15,905.0,93.0,1.45,21.0,728.5,579.63,441.86
2016,9,30,10,30,915.0,95.0,1.4,21.0,764.0,626.03,476.54
2016,9,30,10,45,921.0,96.5,1.35,21.5,791.5,667.88,506.03
2016,9,30,11,0,927.0,98.0,1.3,22.0,819.0,707.63,533.12
2016,9,30,11,15,931.0,99.0,1.25,22.0,838.5,743.22,556.64
2016,9,30,11,30,935.0,100.0,1.2,22.0,858.0,776.22,577.53
2016,9,30,11,45,939.0,99.0,1.15,22.5,869.0,804.53,593.96
2016,9,30,12,0,943.0,98.0,1.1,23.0,880.0,829.91,608.31
2016,9,30,12,15,943.5,98.0,1.1,23.0,882.0,850.44,621.29
2016,9,30,12,30,944.0,98.0,1.1,23.0,884.0,867.68,632.25
2016,9,30,12,45,942.5,97.5,1.15,23.5,877.0,879.4,639.26
2016,9,30,13,0,941.0,97.0,1.2,24.0,870.0,887.66,644.2
2016,9,30,13,15,937.5,96.5,1.2,24.0,854.5,890.73,646.5
2016,9,30,13,30,934.0,96.0,1.2,24.0,839.0,890.3,646.73
2016,9,30,13,45,929.0,94.0,1.3,24.0,815.0,883.53,644.47
2016,9,30,14,0,924.0,92.0,1.4,24.0,791.0,873.31,640.07
2016,9,30,14,15,915.5,90.5,1.45,24.0,759.0,857.34,631.32
2016,9,30,14,30,907.0,89.0,1.5,24.0,727.0,838.19,620.56
2016,9,30,14,45,895.5,87.0,1.55,24.5,687.5,813.06,604.63
2016,9,30,15,0,884.0,85.0,1.6,25.0,648.0,785.15,586.84
2016,9,30,15,15,868.0,82.5,1.6,24.5,603.0,750.71,566.28
2016,9,30,15,30,852.0,80.0,1.6,24.0,558.0,714.15,544.0
2016,9,30,15,45,831.0,77.0,1.6,24.0,507.5,675.68,519.0
2016,9,30,16,0,810.0,74.0,1.6,24.0,457.0,631.87,489.38
2016,9,30,16,15,779.5,70.0,1.5,23.5,402.5,579.92,452.18
2016,9,30,16,30,749.0,66.0,1.4,23.0,348.0,527.98,413.83
2016,9,30,16,45,704.5,60.5,1.3,23.0,292.0,467.03,366.57
2016,9,30,17,0,660.0,55.0,1.2,23.0,236.0,408.04,319.12
2016,9,30,17,15,587.5,48.0,1.1,22.0,181.5,339.66,263.67
2016,9,30,17,30,515.0,41.0,1.0,21.0,127.0,274.67,208.61
2016,9,30,17,45,386.5,30.0,0.95,20.5,80.0,191.29,136.58
2016,9,30,18,0,258.0,19.0,0.9,20.0,33.0,111.99,5.37
2016,9,30,18,15,129.0,9.5,0.9,19.5,16.5,43.04,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,6.0,0.45,16.5,6.0,5.78,0.0
2016,10,1,7,0,0.0,12.0,0.4,17.0,12.0,11.57,4.12
2016,10,1,7,15,0.0,21.0,0.4,17.0,21.0,20.26,12.13
2016,10,1,7,30,0.0,30.0,0.4,17.0,30.0,28.95,20.06
2016,10,1,7,45,0.0,39.5,0.45,17.5,39.5,38.14,26.69
2016,10,1,8,0,0.0,49.0,0.5,18.0,49.0,47.33,34.35
2016,10,1,8,15,44.0,113.0,0.5,18.5,132.0,109.2,83.38
2016,10,1,8,30,88.0,177.0,0.5,19.0,215.0,174.16,133.33
2016,10,1,8,45,178.5,197.5,0.5,20.0,285.5,217.02,163.35
2016,10,1,9,0,269.0,218.0,0.5,21.0,356.0,269.64,201.63
2016,10,1,9,15,140.5,210.5,0.65,21.5,283.5,239.08,181.55
2016,10,1,9,30,12.0,203.0,0.8,22.0,211.0,196.7,150.52
2016,10,1,9,45,21.5,234.5,0.95,22.5,249.0,231.17,176.65
2016,10,1,10,0,31.0,266.0,1.1,23.0,287.0,263.14,200.27
2016,10,1,10,15,100.5,309.5,1.1,23.5,382.0,342.85,259.43
2016,10,1,10,30,170.0,353.0,1.1,24.0,477.0,426.57,319.91
2016,10,1,10,45,196.0,365.5,1.1,24.5,513.5,463.72,345.57
2016,10,1,11,0,222.0,378.0,1.1,25.0,550.0,502.42,372.3
2016,10,1,11,15,272.0,377.5,1.05,25.0,593.5,546.41,403.39
2016,10,1,11,30,322.0,377.0,1.0,25.0,637.0,593.8,436.32
2016,10,1,11,45,408.5,349.0,1.0,25.0,683.5,644.09,472.3
2016,10,1,12,0,495.0,321.0,1.0,25.0,730.0,698.34,510.46
2016,10,1,12,15,348.5,368.0,0.95,25.0,656.5,639.47,466.63
2016,10,1,12,30,202.0,415.0,0.9,25.0,583.0,573.53,418.26
2016,10,1,12,45,206.5,411.0,0.9,25.5,581.5,579.08,422.22
2016,10,1,13,0,211.0,407.0,0.9,26.0,580.0,583.88,425.02
2016,10,1,13,15,272.0,386.0,0.9,26.0,604.5,622.83,453.38
2016,10,1,13,30,333.0,365.0,0.9,26.0,629.0,656.52,477.76
2016,10,1,13,45,604.5,233.5,0.95,26.0,694.5,758.77,554.27
2016,10,1,14,0,876.0,102.0,1.0,26.0,760.0,840.49,610.1
2016,10,1,14,15,623.0,200.5,1.1,26.0,659.0,736.05,541.35
2016,10,1,14,30,370.0,299.0,1.2,26.0,558.0,619.41,458.55
2016,10,1,14,45,249.5,296.5,1.3,26.0,467.0,517.75,387.56
2016,10,1,15,0,129.0,294.0,1.4,26.0,376.0,412.03,310.74
2016,10,1,15,15,69.5,240.5,1.45,25.5,284.5,300.64,229.34
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,193.23,147.45
2016,10,1,15,45,44.5,192.5,1.55,25.0,214.0,230.87,178.35
2016,10,1,16,0,79.0,198.0,1.6,25.0,235.0,261.23,202.94
2016,10,1,16,15,74.0,175.0,1.55,24.5,206.0,232.12,181.06
2016,10,1,16,30,69.0,152.0,1.5,24.0,177.0,203.06,158.97
2016,10,1,16,45,61.5,128.0,1.45,24.0,148.0,171.5,134.04
2016,10,1,17,0,54.0,104.0,1.4,24.0,119.0,140.2,108.76
2016,10,1,17,15,41.0,80.5,1.25,23.0,90.0,107.27,81.89
2016,10,1,17,30,28.0,57.0,1.1,22.0,61.0,74.92,54.93
2016,10,1,17,45,14.0,35.5,1.0,21.0,37.5,45.22,29.38
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,13.51,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.88,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,14.87,0.0
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,29.37,19.07
2016,10,2,7,15,362.5,52.0,0.55,16.5,116.0,39.06,28.53
2016,10,2,7,30,458.0,66.0,0.5,17.0,165.0,48.77,37.45
2016,10,2,7,45,519.5,76.0,0.5,18.0,219.5,65.14,41.7
2016,10,2,8,0,581.0,86.0,0.5,19.0,274.0,109.29,63.63
2016,10,2,8,15,624.0,93.5,0.6,20.0,328.0,155.58,95.41
2016,10,2,8,30,667.0,101.0,0.7,21.0,382.0,206.35,135.02
2016,10,2,8,45,695.5,107.5,0.8,22.0,433.5,256.9,176.82
2016,10,2,9,0,724.0,114.0,0.9,23.0,485.0,309.79,220.64
2016,10,2,9,15,747.0,118.5,1.0,23.5,533.0,361.05,263.22
2016,10,2,9,30,770.0,123.0,1.1,24.0,581.0,413.51,305.79
2016,10,2,9,45,784.0,127.5,1.2,24.5,622.5,465.58,346.97
2016,10,2,10,0,798.0,132.0,1.3,25.0,664.0,514.41,384.69
2016,10,2,10,15,810.5,135.0,1.35,25.0,699.0,560.6,420.04
2016,10,2,10,30,823.0,138.0,1.4,25.0,734.0,605.94,453.95
2016,10,2,10,45,829.5,141.0,1.45,25.5,761.5,646.49,482.81
2016,10,2,11,0,836.0,144.0,1.5,26.0,789.0,685.3,509.78
2016,10,2,11,15,841.5,145.5,1.55,26.0,808.0,720.05,534.48
2016,10,2,11,30,847.0,147.0,1.6,26.0,827.0,752.61,557.33
2016,10,2,11,45,885.0,127.0,1.65,26.5,846.5,785.5,578.06
2016,10,2,12,0,923.0,107.0,1.7,27.0,866.0,817.38,597.98
2016,10,2,12,15,923.5,107.0,1.7,27.0,867.5,837.44,610.75
2016,10,2,12,30,924.0,107.0,1.7,27.0,869.0,854.27,621.59
2016,10,2,12,45,922.5,106.5,1.75,27.5,862.0,865.69,628.28
2016,10,2,13,0,921.0,106.0,1.8,28.0,855.0,873.7,632.93
2016,10,2,13,15,917.0,105.0,1.8,28.0,839.5,875.7,634.56
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,874.25,634.15
2016,10,2,13,45,907.0,103.0,1.85,28.0,799.5,867.72,631.12
2016,10,2,14,0,901.0,102.0,1.9,28.0,775.0,857.85,626.06
2016,10,2,14,15,891.5,100.5,1.9,28.0,743.0,841.32,616.26
2016,10,2,14,30,882.0,99.0,1.9,28.0,711.0,821.72,604.56
2016,10,2,14,45,862.5,99.5,1.95,28.0,670.5,793.49,587.56
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,767.08,571.74
2016,10,2,15,15,825.0,97.0,2.0,27.5,584.5,731.76,550.4
2016,10,2,15,30,807.0,94.0,2.0,27.0,539.0,694.49,527.44
2016,10,2,15,45,783.0,90.0,2.0,27.0,488.5,650.29,498.14
2016,10,2,16,0,759.0,86.0,2.0,27.0,438.0,605.07,466.26
2016,10,2,16,15,725.0,81.5,1.85,26.5,384.5,554.68,429.81
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,502.69,391.14
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,440.01,343.12
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,379.95,295.37
2016,10,2,17,15,512.0,54.0,1.3,24.0,166.5,307.67,237.04
2016,10,2,17,30,433.0,45.0,1.2,23.0,113.0,241.69,181.57
2016,10,2,17,45,301.5,31.0,1.1,22.0,69.0,159.16,110.18
2016,10,2,18,0,170.0,17.0,1.0,21.0,25.0,79.23,0.0
2016,10,2,18,15,85.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,31.5,14.91,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,63.0,29.44,18.84
2016,10,3,7,15,338.5,52.0,0.6,18.5,111.5,39.13,28.3
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,48.97,37.27
2016,10,3,7,45,497.5,76.5,0.8,19.5,213.0,64.1,41.59
2016,10,3,8,0,560.0,87.0,0.9,20.0,266.0,107.35,62.91
2016,10,3,8,15,603.5,94.0,1.15,21.0,319.5,151.95,93.24
2016,10,3,8,30,647.0,101.0,1.4,22.0,373.0,201.1,131.57
2016,10,3,8,45,684.5,104.5,1.65,23.0,424.5,250.0,171.97
2016,10,3,9,0,722.0,108.0,1.9,24.0,476.0,302.19,215.5
2016,10,3,9,15,744.0,112.0,1.95,24.5,523.0,352.44,257.73
2016,10,3,9,30,766.0,116.0,2.0,25.0,570.0,406.59,301.93
2016,10,3,9,45,782.5,119.5,2.05,25.5,611.5,455.53,341.18
2016,10,3,10,0,799.0,123.0,2.1,26.0,653.0,504.48,379.31
2016,10,3,10,15,811.0,125.5,2.15,26.0,687.5,549.85,414.59
2016,10,3,10,30,823.0,128.0,2.2,26.0,722.0,594.31,448.4
2016,10,3,10,45,834.5,128.0,2.3,26.5,750.0,634.97,478.14
2016,10,3,11,0,846.0,128.0,2.4,27.0,778.0,674.2,506.22
2016,10,3,11,15,851.5,129.0,2.45,27.0,797.0,708.61,531.12
2016,10,3,11,30,857.0,130.0,2.5,27.0,816.0,740.77,553.62
2016,10,3,11,45,854.5,134.0,2.55,27.5,825.5,767.52,570.52
2016,10,3,12,0,852.0,138.0,2.6,28.0,835.0,791.39,585.45
2016,10,3,12,15,852.5,138.0,2.65,28.0,837.0,810.7,598.49
2016,10,3,12,30,853.0,138.0,2.7,28.0,839.0,827.02,609.65
2016,10,3,12,45,853.0,136.5,2.75,28.5,832.5,838.38,616.37
2016,10,3,13,0,853.0,135.0,2.8,29.0,826.0,846.57,621.13
2016,10,3,13,15,848.5,134.0,2.8,29.0,810.0,848.36,622.66
2016,10,3,13,30,844.0,133.0,2.8,29.0,794.0,846.9,622.23
2016,10,3,13,45,838.5,131.0,2.85,29.0,770.5,840.37,618.88
2016,10,3,14,0,833.0,129.0,2.9,29.0,747.0,830.68,613.57
2016,10,3,14,15,822.5,126.5,2.9,29.0,715.5,813.3,602.88
2016,10,3,14,30,812.0,124.0,2.9,29.0,684.0,793.05,590.36
2016,10,3,14,45,797.0,121.5,2.95,29.0,645.5,766.54,573.86
2016,10,3,15,0,782.0,119.0,3.0,29.0,607.0,737.66,555.67
2016,10,3,15,15,762.5,115.5,2.95,28.5,562.5,704.57,535.02
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,667.63,511.24
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,622.69,479.59
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,577.15,446.85
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,523.57,407.44
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,470.74,367.55
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,408.01,318.99
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,348.21,271.08
2016,10,3,17,15,429.5,61.5,1.8,25.0,154.5,276.79,213.09
2016,10,3,17,30,350.0,50.0,1.6,24.0,103.0,211.81,158.51
2016,10,3,17,45,230.0,33.0,1.45,23.5,62.0,135.17,91.41
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,48.35,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.0,2.45,20.5,28.0,16.82,0.0
2016,10,4,7,0,149.0,40.0,2.7,21.0,56.0,32.77,21.09
2016,10,4,7,15,241.5,58.0,2.85,21.5,101.5,44.09,32.05
2016,10,4,7,30,334.0,76.0,3.0,22.0,147.0,56.33,43.06
2016,10,4,7,45,179.0,96.5,3.15,22.5,136.0,78.41,57.13
2016,10,4,8,0,24.0,117.0,3.3,23.0,125.0,105.02,79.87
2016,10,4,8,15,311.5,112.0,3.45,23.0,241.0,128.88,86.66
2016,10,4,8,30,599.0,107.0,3.6,23.0,357.0,196.11,129.6
2016,10,4,8,45,329.5,160.0,3.8,23.5,300.5,216.55,157.79
2016,10,4,9,0,60.0,213.0,4.0,24.0,244.0,210.12,161.15
2016,10,4,9,15,129.0,241.0,4.05,24.0,315.0,259.49,198.47
2016,10,4,9,30,198.0,269.0,4.1,24.0,386.0,319.82,244.53
2016,10,4,9,45,119.0,271.0,4.15,24.5,342.5,299.24,229.09
2016,10,4,10,0,40.0,273.0,4.2,25.0,299.0,273.33,208.72
2016,10,4,10,15,171.5,301.5,4.15,25.0,423.5,370.09,282.95
2016,10,4,10,30,303.0,330.0,4.1,25.0,548.0,478.75,364.86
2016,10,4,10,45,162.5,307.0,4.1,25.5,424.5,388.39,295.63
2016,10,4,11,0,22.0,284.0,4.1,26.0,301.0,286.2,216.16
2016,10,4,11,15,399.5,222.5,4.05,26.0,540.0,485.82,373.47
2016,10,4,11,30,777.0,161.0,4.0,26.0,779.0,711.06,541.7
2016,10,4,11,45,804.5,147.0,4.0,26.5,794.5,740.55,560.95
2016,10,4,12,0,832.0,133.0,4.0,27.0,810.0,768.46,578.99
2016,10,4,12,15,832.0,133.0,3.95,27.0,811.5,786.86,591.32
2016,10,4,12,30,832.0,133.0,3.9,27.0,813.0,802.33,601.74
2016,10,4,12,45,830.0,133.0,3.85,27.0,806.0,813.19,609.07
2016,10,4,13,0,828.0,133.0,3.8,27.0,799.0,820.97,614.41
2016,10,4,13,15,823.5,132.0,3.7,27.0,783.5,822.54,615.39
2016,10,4,13,30,819.0,131.0,3.6,27.0,768.0,820.98,614.38
2016,10,4,13,45,814.5,127.5,3.5,27.5,745.5,813.68,608.38
2016,10,4,14,0,810.0,124.0,3.4,28.0,723.0,803.29,600.44
2016,10,4,14,15,800.0,122.0,3.3,28.0,692.0,787.01,589.79
2016,10,4,14,30,790.0,120.0,3.2,28.0,661.0,767.95,577.35
2016,10,4,14,45,775.5,117.0,3.1,28.0,623.5,741.65,559.95
2016,10,4,15,0,761.0,114.0,3.0,28.0,586.0,713.04,540.97
2016,10,4,15,15,742.0,110.5,2.9,28.0,542.5,678.47,517.72
2016,10,4,15,30,723.0,107.0,2.8,28.0,499.0,644.62,494.62
2016,10,4,15,45,697.5,102.0,2.75,28.5,450.5,601.14,462.76
2016,10,4,16,0,672.0,97.0,2.7,29.0,402.0,557.02,429.96
2016,10,4,16,15,635.0,91.0,2.4,28.5,350.5,504.41,391.08
2016,10,4,16,30,598.0,85.0,2.1,28.0,299.0,452.68,351.85
2016,10,4,16,45,544.5,77.0,1.85,28.0,247.0,391.21,303.58
2016,10,4,17,0,491.0,69.0,1.6,28.0,195.0,332.8,256.34
2016,10,4,17,15,408.0,58.0,1.45,27.0,145.0,261.66,199.13
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,196.87,145.33
2016,10,4,17,45,201.5,31.0,1.2,25.5,56.5,122.1,79.72
2016,10,4,18,0,78.0,15.0,1.1,25.0,18.0,37.55,0.0
2016,10,4,18,15,39.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,28.5,15.0,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,57.0,29.58,18.27
2016,10,5,7,15,294.0,52.5,2.35,22.5,103.5,39.7,28.15
2016,10,5,7,30,394.0,67.0,2.5,23.0,150.0,49.29,36.83
2016,10,5,7,45,468.0,76.0,2.7,23.5,203.0,61.1,40.28
2016,10,5,8,0,542.0,85.0,2.9,24.0,256.0,101.82,58.77
2016,10,5,8,15,587.0,92.5,2.9,24.5,308.5,145.8,88.12
2016,10,5,8,30,632.0,100.0,2.9,25.0,361.0,194.5,125.73
2016,10,5,8,45,399.5,161.5,2.9,26.0,334.0,229.36,163.56
2016,10,5,9,0,167.0,223.0,2.9,27.0,307.0,245.17,183.25
2016,10,5,9,15,155.5,246.0,2.85,27.5,330.5,272.25,204.36
2016,10,5,9,30,144.0,269.0,2.8,28.0,354.0,298.11,223.94
2016,10,5,9,45,469.5,193.0,2.75,28.5,496.5,378.09,282.76
2016,10,5,10,0,795.0,117.0,2.7,29.0,639.0,492.73,368.19
2016,10,5,10,15,806.5,119.5,2.65,29.0,673.0,537.45,402.41
2016,10,5,10,30,818.0,122.0,2.6,29.0,707.0,581.22,435.39
2016,10,5,10,45,827.5,123.0,2.55,29.5,734.0,621.19,463.96
2016,10,5,11,0,837.0,124.0,2.5,30.0,761.0,659.59,490.66
2016,10,5,11,15,842.5,125.0,2.45,30.0,779.5,693.5,514.6
2016,10,5,11,30,848.0,126.0,2.4,30.0,798.0,725.19,536.24
2016,10,5,11,45,862.5,119.5,2.4,30.5,811.0,753.36,553.66
2016,10,5,12,0,877.0,113.0,2.4,31.0,824.0,779.33,569.53
2016,10,5,12,15,877.0,113.0,2.4,31.0,825.5,797.91,581.59
2016,10,5,12,30,877.0,113.0,2.4,31.0,827.0,813.42,591.75
2016,10,5,12,45,876.0,112.5,2.4,31.5,820.0,824.49,597.87
2016,10,5,13,0,875.0,112.0,2.4,32.0,813.0,832.35,602.01
2016,10,5,13,15,870.5,111.0,2.4,32.0,797.0,833.58,603.16
2016,10,5,13,30,866.0,110.0,2.4,32.0,781.0,831.54,602.36
2016,10,5,13,45,860.0,108.0,2.45,32.0,757.5,823.99,598.44
2016,10,5,14,0,854.0,106.0,2.5,32.0,734.0,813.27,592.56
2016,10,5,14,15,844.5,104.0,2.55,32.0,702.5,796.62,582.85
2016,10,5,14,30,835.0,102.0,2.6,32.0,671.0,780.95,573.88
2016,10,5,14,45,822.5,99.5,2.65,32.0,633.0,755.89,558.57
2016,10,5,15,0,810.0,97.0,2.7,32.0,595.0,728.32,541.55
2016,10,5,15,15,792.0,94.0,2.7,31.5,550.5,693.85,520.44
2016,10,5,15,30,774.0,91.0,2.7,31.0,506.0,657.56,497.79
2016,10,5,15,45,749.5,86.5,2.75,31.0,457.5,613.64,467.94
2016,10,5,16,0,725.0,82.0,2.8,31.0,409.0,568.86,436.16
2016,10,5,16,15,689.5,77.5,2.6,30.5,356.5,519.03,399.77
2016,10,5,16,30,654.0,73.0,2.4,30.0,304.0,467.97,361.44
2016,10,5,16,45,602.5,66.0,2.2,29.5,251.0,406.66,314.14
2016,10,5,17,0,551.0,59.0,2.0,29.0,198.0,348.23,267.38
2016,10,5,17,15,467.0,50.0,1.85,28.0,147.0,276.7,209.59
2016,10,5,17,30,383.0,41.0,1.7,27.0,96.0,212.11,155.45
2016,10,5,17,45,244.5,27.0,1.55,26.5,56.5,131.45,82.99
2016,10,5,18,0,106.0,13.0,1.4,26.0,17.0,43.32,0.0
2016,10,5,18,15,53.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,14.2,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,27.98,16.75
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,37.35,26.02
2016,10,6,7,30,422.0,63.0,2.2,24.0,151.0,46.77,34.5
2016,10,6,7,45,512.0,67.5,2.4,24.5,206.0,52.93,33.83
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,93.29,49.87
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,139.05,79.96
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,189.15,118.64
2016,10,6,8,45,726.0,85.5,2.65,26.5,419.0,241.28,161.59
2016,10,6,9,0,764.0,87.0,2.7,27.0,471.0,293.28,205.26
2016,10,6,9,15,785.5,90.5,2.7,27.5,518.0,344.44,248.39
2016,10,6,9,30,807.0,94.0,2.7,28.0,565.0,396.52,291.3
2016,10,6,9,45,828.5,94.0,2.7,28.5,607.0,446.04,331.22
2016,10,6,10,0,850.0,94.0,2.7,29.0,649.0,498.66,372.16
2016,10,6,10,15,861.0,95.5,2.7,29.0,683.5,544.01,407.53
2016,10,6,10,30,872.0,97.0,2.7,29.0,718.0,588.17,441.15
2016,10,6,10,45,580.5,227.0,2.7,29.5,647.0,564.66,420.88
2016,10,6,11,0,289.0,357.0,2.7,30.0,576.0,521.89,385.31
2016,10,6,11,15,598.5,226.5,2.75,30.0,694.0,621.81,462.57
2016,10,6,11,30,908.0,96.0,2.8,30.0,812.0,736.03,546.37
2016,10,6,11,45,503.0,244.5,2.85,30.5,642.5,608.13,450.7
2016,10,6,12,0,98.0,393.0,2.9,31.0,473.0,455.3,333.19
2016,10,6,12,15,143.0,399.0,2.9,31.0,515.5,502.45,368.32
2016,10,6,12,30,188.0,405.0,2.9,31.0,558.0,549.33,402.1
2016,10,6,12,45,551.5,249.0,2.95,31.5,690.0,699.26,515.1
2016,10,6,13,0,915.0,93.0,3.0,32.0,822.0,842.33,613.6
2016,10,6,13,15,582.5,233.0,2.95,32.0,694.0,723.66,530.34
2016,10,6,13,30,250.0,373.0,2.9,32.0,566.0,585.18,427.28
2016,10,6,13,45,572.5,230.5,2.9,32.0,654.0,715.84,527.48
2016,10,6,14,0,895.0,88.0,2.9,32.0,742.0,824.1,603.27
2016,10,6,14,15,886.0,86.5,2.9,32.0,710.0,807.79,592.52
2016,10,6,14,30,877.0,85.0,2.9,32.0,678.0,788.43,580.74
2016,10,6,14,45,852.5,88.0,2.9,32.0,637.0,759.17,562.26
2016,10,6,15,0,828.0,91.0,2.9,32.0,596.0,731.8,545.09
2016,10,6,15,15,809.5,88.5,2.9,31.5,551.5,697.1,523.77
2016,10,6,15,30,791.0,86.0,2.9,31.0,507.0,660.57,500.9
2016,10,6,15,45,765.0,82.5,2.9,31.0,457.5,616.32,470.58
2016,10,6,16,0,739.0,79.0,2.9,31.0,408.0,571.27,438.3
2016,10,6,16,15,703.0,74.5,2.65,30.5,355.5,518.61,399.67
2016,10,6,16,30,667.0,70.0,2.4,30.0,303.0,468.9,362.06
2016,10,6,16,45,610.5,64.0,2.2,29.5,249.0,405.84,313.29
2016,10,6,17,0,554.0,58.0,2.0,29.0,195.0,346.08,265.38
2016,10,6,17,15,468.5,49.0,1.85,28.0,144.0,274.15,207.15
2016,10,6,17,30,383.0,40.0,1.7,27.0,93.0,209.31,152.65
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,125.33,75.78
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,37.36,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.0,0.5,22.5,28.5,15.73,0.0
2016,10,7,7,0,256.0,32.0,0.6,23.0,57.0,25.31,14.5
2016,10,7,7,15,361.0,43.5,0.75,23.5,104.0,32.65,22.05
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,39.55,28.35
2016,10,7,7,45,551.0,59.0,1.1,24.5,205.5,44.84,33.03
2016,10,7,8,0,636.0,63.0,1.3,25.0,260.0,86.57,43.62
2016,10,7,8,15,676.0,68.0,1.55,25.5,312.5,135.92,76.12
2016,10,7,8,30,716.0,73.0,1.8,26.0,365.0,185.95,114.68
2016,10,7,8,45,358.0,40.5,2.05,26.5,186.5,115.33,74.94
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.72,0.59
2016,10,7,9,15,0.0,16.0,2.5,27.0,16.0,15.45,6.83
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,23.19,13.01
2016,10,7,9,45,0.0,64.0,2.95,27.5,64.0,61.9,43.73
2016,10,7,10,0,0.0,104.0,3.2,28.0,104.0,100.52,73.82
2016,10,7,10,15,0.0,109.5,3.4,28.0,109.5,105.82,77.75
2016,10,7,10,30,0.0,115.0,3.6,28.0,115.0,111.13,81.73
2016,10,7,10,45,29.0,227.0,3.8,28.0,248.5,233.72,176.06
2016,10,7,11,0,58.0,339.0,4.0,28.0,382.0,358.68,269.37
2016,10,7,11,15,43.0,324.5,4.2,28.0,357.0,338.95,254.14
2016,10,7,11,30,28.0,310.0,4.4,28.0,332.0,317.7,238.1
2016,10,7,11,45,37.5,331.5,4.6,28.0,361.5,347.51,260.53
2016,10,7,12,0,47.0,353.0,4.8,28.0,391.0,378.01,283.31
2016,10,7,12,15,99.0,377.5,4.95,28.0,458.0,444.86,333.88
2016,10,7,12,30,151.0,402.0,5.1,28.0,525.0,516.6,387.39
2016,10,7,12,45,247.5,383.0,5.25,28.0,581.0,583.54,438.69
2016,10,7,13,0,344.0,364.0,5.4,28.0,637.0,648.29,488.11
2016,10,7,13,15,562.5,257.5,5.45,27.5,693.5,728.29,553.09
2016,10,7,13,30,781.0,151.0,5.5,27.0,750.0,801.27,610.46
2016,10,7,13,45,397.0,195.5,5.55,27.0,500.0,534.25,412.72
2016,10,7,14,0,13.0,240.0,5.6,27.0,250.0,246.36,186.34
2016,10,7,14,15,89.0,280.0,5.55,26.5,340.5,355.02,272.56
2016,10,7,14,30,165.0,320.0,5.5,26.0,431.0,465.25,357.94
2016,10,7,14,45,82.5,239.5,5.5,26.0,295.0,307.8,237.68
2016,10,7,15,0,0.0,159.0,5.5,26.0,159.0,156.07,118.35
2016,10,7,15,15,18.5,184.5,5.4,25.5,194.5,196.29,151.25
2016,10,7,15,30,37.0,210.0,5.3,25.0,230.0,244.05,189.81
2016,10,7,15,45,39.5,192.5,5.25,24.5,212.0,227.56,177.79
2016,10,7,16,0,42.0,175.0,5.2,24.0,194.0,210.8,165.45
2016,10,7,16,15,36.0,153.0,5.1,23.5,168.0,183.45,144.21
2016,10,7,16,30,30.0,131.0,5.0,23.0,142.0,156.31,122.77
2016,10,7,16,45,23.0,109.0,4.9,23.0,116.5,128.9,100.46
2016,10,7,17,0,16.0,87.0,4.8,23.0,91.0,97.3,74.36
2016,10,7,17,15,8.0,64.5,4.6,22.0,66.5,70.18,51.83
2016,10,7,17,30,0.0,42.0,4.4,21.0,42.0,43.21,29.15
2016,10,7,17,45,0.0,24.0,4.2,20.5,24.0,24.28,10.56
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.9,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.0,15.73,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,56.0,25.48,15.09
2016,10,8,7,15,361.5,44.5,3.65,14.5,104.0,33.79,23.89
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,41.57,31.23
2016,10,8,7,45,531.0,65.5,3.75,16.0,205.0,49.02,37.94
2016,10,8,8,0,597.0,74.0,3.8,17.0,258.0,91.93,51.41
2016,10,8,8,15,640.0,80.5,3.7,17.5,311.0,137.56,81.8
2016,10,8,8,30,683.0,87.0,3.6,18.0,364.0,187.55,121.33
2016,10,8,8,45,713.5,91.5,3.55,18.5,415.0,237.05,163.68
2016,10,8,9,0,744.0,96.0,3.5,19.0,466.0,288.98,208.87
2016,10,8,9,15,766.0,100.0,3.4,19.5,512.5,342.56,255.25
2016,10,8,9,30,788.0,104.0,3.3,20.0,559.0,394.14,299.14
2016,10,8,9,45,805.5,106.0,3.25,21.0,600.0,442.67,339.03
2016,10,8,10,0,823.0,108.0,3.2,22.0,641.0,491.22,377.58
2016,10,8,10,15,834.5,110.5,3.15,22.5,675.0,536.84,413.42
2016,10,8,10,30,846.0,113.0,3.1,23.0,709.0,581.43,447.41
2016,10,8,10,45,856.0,113.5,3.1,23.5,736.5,621.97,477.69
2016,10,8,11,0,866.0,114.0,3.1,24.0,764.0,661.91,506.74
2016,10,8,11,15,871.5,115.0,3.0,24.5,783.0,695.99,530.53
2016,10,8,11,30,877.0,116.0,2.9,25.0,802.0,727.74,551.68
2016,10,8,11,45,881.5,115.5,2.85,25.5,812.5,754.82,568.66
2016,10,8,12,0,886.0,115.0,2.8,26.0,823.0,779.2,583.67
2016,10,8,12,15,886.5,115.0,2.8,26.0,824.5,798.16,596.38
2016,10,8,12,30,887.0,115.0,2.8,26.0,826.0,814.03,607.09
2016,10,8,12,45,887.0,113.5,2.8,26.5,819.0,824.85,613.28
2016,10,8,13,0,887.0,112.0,2.8,27.0,812.0,832.42,617.4
2016,10,8,13,15,596.0,234.0,2.8,27.0,700.0,731.19,545.81
2016,10,8,13,30,305.0,356.0,2.8,27.0,588.0,616.04,458.82
2016,10,8,13,45,316.5,340.5,2.85,27.5,575.0,611.8,456.84
2016,10,8,14,0,328.0,325.0,2.9,28.0,562.0,605.97,453.11
2016,10,8,14,15,588.5,213.5,2.9,27.5,615.5,701.95,529.28
2016,10,8,14,30,849.0,102.0,2.9,27.0,669.0,781.68,588.95
2016,10,8,14,45,832.5,101.0,2.9,27.0,629.5,754.99,571.11
2016,10,8,15,0,816.0,100.0,2.9,27.0,590.0,725.94,552.35
2016,10,8,15,15,796.5,96.5,2.9,27.0,545.0,689.81,528.47
2016,10,8,15,30,777.0,93.0,2.9,27.0,500.0,651.94,503.11
2016,10,8,15,45,756.0,87.5,2.9,27.0,451.5,609.37,472.82
2016,10,8,16,0,735.0,82.0,2.9,27.0,403.0,565.69,440.98
2016,10,8,16,15,698.0,77.0,2.7,26.5,350.0,514.54,402.77
2016,10,8,16,30,661.0,72.0,2.5,26.0,297.0,462.15,362.53
2016,10,8,16,45,611.0,64.5,2.3,25.5,243.5,401.38,314.5
2016,10,8,17,0,561.0,57.0,2.1,25.0,190.0,343.37,266.86
2016,10,8,17,15,473.0,47.5,1.95,24.0,139.0,270.24,206.47
2016,10,8,17,30,385.0,38.0,1.8,23.0,88.0,204.49,149.95
2016,10,8,17,45,239.0,24.0,1.65,22.0,49.5,119.53,64.12
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,35.5,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,12.5,31.0,13.27,0.0
2016,10,9,7,0,387.0,27.0,2.2,13.0,62.0,20.74,11.14
2016,10,9,7,15,494.0,35.5,2.25,13.5,113.5,25.67,16.88
2016,10,9,7,30,601.0,44.0,2.3,14.0,165.0,33.18,23.92
2016,10,9,7,45,662.0,50.0,2.4,15.0,221.0,38.55,28.81
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,86.03,42.85
2016,10,9,8,15,701.0,68.0,2.6,17.0,315.5,135.66,77.8
2016,10,9,8,30,679.0,80.0,2.7,18.0,354.0,179.2,114.44
2016,10,9,8,45,579.0,122.0,2.85,19.0,377.0,231.85,163.46
2016,10,9,9,0,479.0,164.0,3.0,20.0,400.0,273.19,202.11
2016,10,9,9,15,456.0,189.5,2.9,20.5,431.5,314.75,237.59
2016,10,9,9,30,433.0,215.0,2.8,21.0,463.0,353.59,269.74
2016,10,9,9,45,675.5,148.0,2.75,21.5,568.0,420.45,321.21
2016,10,9,10,0,918.0,81.0,2.7,22.0,673.0,511.88,391.83
2016,10,9,10,15,928.0,82.5,2.7,22.0,708.0,559.29,429.72
2016,10,9,10,30,938.0,84.0,2.7,22.0,743.0,605.25,465.75
2016,10,9,10,45,945.0,85.5,2.7,22.5,770.5,647.74,497.39
2016,10,9,11,0,952.0,87.0,2.7,23.0,798.0,688.12,526.65
2016,10,9,11,15,956.5,87.5,2.7,23.0,817.0,723.55,552.69
2016,10,9,11,30,961.0,88.0,2.7,23.0,836.0,756.32,574.97
2016,10,9,11,45,960.0,90.5,2.75,23.5,845.5,784.24,592.96
2016,10,9,12,0,959.0,93.0,2.8,24.0,855.0,808.97,608.72
2016,10,9,12,15,959.0,93.0,2.85,24.0,856.5,828.7,622.26
2016,10,9,12,30,959.0,93.0,2.9,24.0,858.0,845.07,633.64
2016,10,9,12,45,957.0,93.0,2.95,24.5,850.5,856.43,640.49
2016,10,9,13,0,955.0,93.0,3.0,25.0,843.0,864.27,645.1
