Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,15,951.5,92.5,3.05,25.0,826.5,866.85,647.56
2016,10,9,13,30,948.0,92.0,3.1,25.0,810.0,865.89,647.81
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.0,858.19,643.63
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,847.08,637.28
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.0,830.39,628.16
2016,10,9,14,30,915.0,88.0,3.2,24.0,694.0,810.53,616.92
2016,10,9,14,45,746.5,132.5,3.2,24.0,608.0,722.55,556.26
2016,10,9,15,0,578.0,177.0,3.2,24.0,522.0,628.77,487.45
2016,10,9,15,15,715.0,128.5,3.05,23.5,522.0,665.65,518.75
2016,10,9,15,30,852.0,80.0,2.9,23.0,522.0,685.66,535.98
2016,10,9,15,45,833.5,70.0,2.75,23.0,467.0,637.24,501.01
2016,10,9,16,0,815.0,60.0,2.6,23.0,412.0,583.51,461.17
2016,10,9,16,15,761.0,63.5,2.3,22.0,358.0,531.0,421.52
2016,10,9,16,30,707.0,67.0,2.0,21.0,304.0,476.38,379.05
2016,10,9,16,45,651.5,61.0,1.75,20.5,248.5,415.19,329.66
2016,10,9,17,0,596.0,55.0,1.5,20.0,193.0,354.86,279.23
2016,10,9,17,15,504.5,46.0,1.5,19.5,140.5,279.65,216.06
2016,10,9,17,30,413.0,37.0,1.5,19.0,88.0,212.08,156.72
2016,10,9,17,45,206.5,18.5,1.5,18.5,44.0,100.83,48.13
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.5,14.0,0.85,12.5,28.5,13.76,0.0
2016,10,10,7,0,325.0,28.0,0.8,13.0,57.0,21.84,11.85
2016,10,10,7,15,434.0,39.5,0.8,13.5,107.5,29.42,20.18
2016,10,10,7,30,543.0,51.0,0.8,14.0,158.0,36.52,26.92
2016,10,10,7,45,608.0,58.5,0.8,15.0,213.5,40.75,30.8
2016,10,10,8,0,673.0,66.0,0.8,16.0,269.0,86.75,45.62
2016,10,10,8,15,715.5,71.5,0.75,17.0,325.0,135.46,76.85
2016,10,10,8,30,758.0,77.0,0.7,18.0,381.0,191.46,120.16
2016,10,10,8,45,787.5,81.5,0.65,19.0,433.5,244.26,164.05
2016,10,10,9,0,817.0,86.0,0.6,20.0,486.0,299.3,210.19
2016,10,10,9,15,838.0,89.0,0.7,20.5,534.5,352.15,255.15
2016,10,10,9,30,859.0,92.0,0.8,21.0,583.0,405.75,299.78
2016,10,10,9,45,874.0,95.0,0.9,22.0,625.5,457.28,341.09
2016,10,10,10,0,889.0,98.0,1.0,23.0,668.0,511.13,382.61
2016,10,10,10,15,900.0,100.0,1.0,23.5,703.5,558.31,418.16
2016,10,10,10,30,911.0,102.0,1.0,24.0,739.0,604.2,451.65
2016,10,10,10,45,918.5,103.5,1.0,24.5,766.5,646.01,481.26
2016,10,10,11,0,926.0,105.0,1.0,25.0,794.0,685.82,508.64
2016,10,10,11,15,931.0,106.0,1.0,25.0,813.0,721.28,533.41
2016,10,10,11,30,936.0,107.0,1.0,25.0,832.0,754.2,555.34
2016,10,10,11,45,942.0,105.5,1.05,25.5,843.5,782.7,573.02
2016,10,10,12,0,948.0,104.0,1.1,26.0,855.0,808.34,588.79
2016,10,10,12,15,948.5,104.0,1.1,26.0,856.0,828.26,601.38
2016,10,10,12,30,949.0,104.0,1.1,26.0,857.0,844.89,611.94
2016,10,10,12,45,947.0,104.0,1.15,26.5,849.0,856.17,618.68
2016,10,10,13,0,945.0,104.0,1.2,27.0,841.0,863.97,623.33
2016,10,10,13,15,940.5,103.0,1.2,27.0,824.0,865.25,624.5
2016,10,10,13,30,936.0,102.0,1.2,27.0,807.0,863.0,623.63
2016,10,10,13,45,929.0,100.5,1.3,27.0,781.5,854.76,620.39
2016,10,10,14,0,922.0,99.0,1.4,27.0,756.0,843.11,615.01
2016,10,10,14,15,912.0,97.5,1.4,27.0,723.0,825.81,604.82
2016,10,10,14,30,902.0,96.0,1.4,27.0,690.0,805.42,592.7
2016,10,10,14,45,890.5,92.5,1.45,27.0,650.0,778.77,576.97
2016,10,10,15,0,879.0,89.0,1.5,27.0,610.0,749.38,559.32
2016,10,10,15,15,860.0,86.5,1.55,27.0,563.5,717.08,539.49
2016,10,10,15,30,841.0,84.0,1.6,27.0,517.0,679.02,515.37
2016,10,10,15,45,816.0,80.0,1.7,27.0,465.5,633.68,484.92
2016,10,10,16,0,791.0,76.0,1.8,27.0,414.0,587.33,452.45
2016,10,10,16,15,754.0,71.0,1.6,26.0,359.0,532.18,412.56
2016,10,10,16,30,717.0,66.0,1.4,25.0,304.0,477.61,371.65
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.0,415.63,322.97
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,354.53,273.12
2016,10,10,17,15,513.5,44.0,1.1,22.5,139.0,278.89,211.65
2016,10,10,17,30,421.0,35.0,1.1,21.0,86.0,211.07,153.29
2016,10,10,17,45,210.5,17.5,1.15,20.0,43.0,99.09,38.95
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.95,14.5,27.5,13.76,0.0
2016,10,11,7,0,315.0,28.0,0.9,15.0,55.0,22.0,11.59
2016,10,11,7,15,426.0,39.0,1.0,15.5,105.0,29.12,19.68
2016,10,11,7,30,537.0,50.0,1.1,16.0,155.0,35.8,26.01
2016,10,11,7,45,600.5,57.5,1.25,17.0,209.5,39.06,29.01
2016,10,11,8,0,664.0,65.0,1.4,18.0,264.0,83.8,43.62
2016,10,11,8,15,706.5,70.5,1.4,19.0,318.5,131.87,73.94
2016,10,11,8,30,749.0,76.0,1.4,20.0,373.0,187.18,116.5
2016,10,11,8,45,778.5,80.0,1.45,21.0,425.0,238.92,159.65
2016,10,11,9,0,808.0,84.0,1.5,22.0,477.0,292.91,205.39
2016,10,11,9,15,828.5,87.0,1.55,23.0,524.5,345.01,249.5
2016,10,11,9,30,849.0,90.0,1.6,24.0,572.0,397.83,293.06
2016,10,11,9,45,865.0,92.5,1.7,25.0,614.0,448.72,334.02
2016,10,11,10,0,881.0,95.0,1.8,26.0,656.0,502.08,375.34
2016,10,11,10,15,891.5,96.5,1.8,26.0,691.0,548.08,411.29
2016,10,11,10,30,902.0,98.0,1.8,26.0,726.0,592.75,445.33
2016,10,11,10,45,910.0,99.5,1.8,26.5,753.0,634.39,475.42
2016,10,11,11,0,918.0,101.0,1.8,27.0,780.0,674.08,503.3
2016,10,11,11,15,923.0,101.5,1.85,27.5,799.0,708.69,527.35
2016,10,11,11,30,928.0,102.0,1.9,28.0,818.0,740.76,548.56
2016,10,11,11,45,933.0,101.0,2.0,28.5,828.5,768.68,566.42
2016,10,11,12,0,938.0,100.0,2.1,29.0,839.0,793.73,582.34
2016,10,11,12,15,938.0,100.5,2.1,29.0,840.0,813.47,595.17
2016,10,11,12,30,938.0,101.0,2.1,29.0,841.0,829.93,605.93
2016,10,11,12,45,937.0,100.0,2.15,29.5,833.5,840.76,612.28
2016,10,11,13,0,936.0,99.0,2.2,30.0,826.0,848.16,616.53
2016,10,11,13,15,931.5,98.5,2.25,30.0,809.5,849.81,618.4
2016,10,11,13,30,927.0,98.0,2.3,30.0,793.0,847.99,618.17
2016,10,11,13,45,921.5,96.0,2.35,30.0,768.0,840.36,614.26
2016,10,11,14,0,916.0,94.0,2.4,30.0,743.0,829.34,608.26
2016,10,11,14,15,906.5,92.5,2.4,30.0,710.5,812.44,598.08
2016,10,11,14,30,897.0,91.0,2.4,30.0,678.0,792.44,585.95
2016,10,11,14,45,880.5,90.0,2.4,30.0,637.0,764.81,568.67
2016,10,11,15,0,864.0,89.0,2.4,30.0,596.0,738.52,552.3
2016,10,11,15,15,845.5,86.0,2.35,29.5,550.5,702.61,529.94
2016,10,11,15,30,827.0,83.0,2.3,29.0,505.0,664.78,505.98
2016,10,11,15,45,801.5,79.0,2.3,29.0,454.0,619.61,474.35
2016,10,11,16,0,776.0,75.0,2.3,29.0,403.0,573.53,441.18
2016,10,11,16,15,739.0,70.5,2.0,28.0,349.0,519.64,401.78
2016,10,11,16,30,702.0,66.0,1.7,27.0,295.0,466.36,361.44
2016,10,11,16,45,647.0,59.5,1.45,26.5,240.0,405.55,313.34
2016,10,11,17,0,592.0,53.0,1.2,26.0,185.0,345.55,264.15
2016,10,11,17,15,498.0,43.5,1.2,24.5,133.0,269.77,202.81
2016,10,11,17,30,404.0,34.0,1.2,23.0,81.0,202.03,144.58
2016,10,11,17,45,202.0,17.0,1.25,22.0,40.5,94.1,26.42
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,17.5,25.5,15.24,0.0
2016,10,12,7,0,238.0,31.0,2.0,18.0,51.0,24.23,12.76
2016,10,12,7,15,350.0,44.0,2.2,19.0,98.5,34.09,23.53
2016,10,12,7,30,462.0,57.0,2.4,20.0,146.0,42.4,31.2
2016,10,12,7,45,539.5,64.0,2.6,21.0,200.0,44.78,33.44
2016,10,12,8,0,617.0,71.0,2.8,22.0,254.0,84.76,45.68
2016,10,12,8,15,661.0,77.0,2.9,22.5,308.0,130.65,74.09
2016,10,12,8,30,705.0,83.0,3.0,23.0,362.0,180.96,112.31
2016,10,12,8,45,743.0,85.5,3.2,24.0,414.0,234.15,155.98
2016,10,12,9,0,781.0,88.0,3.4,25.0,466.0,287.08,200.52
2016,10,12,9,15,802.5,91.0,3.45,25.5,513.0,338.02,244.23
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,389.83,287.85
2016,10,12,9,45,842.0,95.5,3.55,26.5,601.5,439.37,328.78
2016,10,12,10,0,860.0,97.0,3.6,27.0,643.0,488.85,368.53
2016,10,12,10,15,871.0,99.0,3.6,27.5,677.0,537.27,406.23
2016,10,12,10,30,882.0,101.0,3.6,28.0,711.0,581.77,440.03
2016,10,12,10,45,890.0,102.5,3.6,28.5,737.5,622.58,470.26
2016,10,12,11,0,898.0,104.0,3.6,29.0,764.0,661.49,498.35
2016,10,12,11,15,902.5,104.5,3.55,29.5,782.5,695.07,521.87
2016,10,12,11,30,907.0,105.0,3.5,30.0,801.0,726.14,542.81
2016,10,12,11,45,910.0,105.5,3.5,30.5,811.0,753.49,560.08
2016,10,12,12,0,913.0,106.0,3.5,31.0,821.0,777.97,575.31
2016,10,12,12,15,913.0,106.0,3.45,31.0,822.0,796.72,587.58
2016,10,12,12,30,913.0,106.0,3.4,31.0,823.0,812.28,597.78
2016,10,12,12,45,911.5,105.0,3.4,31.5,815.0,822.4,603.45
2016,10,12,13,0,910.0,104.0,3.4,32.0,807.0,829.17,607.0
2016,10,12,13,15,905.5,103.0,3.3,32.0,790.5,830.19,607.55
2016,10,12,13,30,901.0,102.0,3.2,32.0,774.0,827.82,606.01
2016,10,12,13,45,894.0,101.0,3.15,32.0,749.0,820.13,601.33
2016,10,12,14,0,887.0,100.0,3.1,32.0,724.0,809.19,594.63
2016,10,12,14,15,877.0,98.0,3.05,32.0,691.5,791.7,583.65
2016,10,12,14,30,867.0,96.0,3.0,32.0,659.0,771.24,570.77
2016,10,12,14,45,851.5,94.0,2.95,32.0,619.5,747.6,555.78
2016,10,12,15,0,836.0,92.0,2.9,32.0,580.0,717.88,536.61
2016,10,12,15,15,816.5,89.0,2.8,31.5,534.5,682.0,513.9
2016,10,12,15,30,797.0,86.0,2.7,31.0,489.0,644.34,489.33
2016,10,12,15,45,769.0,82.5,2.6,31.0,439.0,599.13,457.01
2016,10,12,16,0,741.0,79.0,2.5,31.0,389.0,553.25,423.51
2016,10,12,16,15,702.0,74.0,2.15,30.0,335.5,501.3,385.4
2016,10,12,16,30,663.0,69.0,1.8,29.0,282.0,448.3,345.26
2016,10,12,16,45,602.5,62.0,1.5,28.5,228.0,383.7,294.46
2016,10,12,17,0,542.0,55.0,1.2,28.0,174.0,322.78,244.8
2016,10,12,17,15,445.5,45.0,1.15,27.0,124.0,248.07,184.26
2016,10,12,17,30,349.0,35.0,1.1,26.0,74.0,181.62,127.31
2016,10,12,17,45,174.5,17.5,1.1,25.0,37.0,84.54,10.79
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,10.0,1.65,18.0,10.0,9.83,0.0
2016,10,13,7,0,0.0,20.0,1.9,18.0,20.0,19.31,8.72
2016,10,13,7,15,0.0,40.5,1.95,18.5,40.5,38.15,27.0
2016,10,13,7,30,0.0,61.0,2.0,19.0,61.0,56.53,43.56
2016,10,13,7,45,5.5,83.0,2.05,19.5,85.0,75.86,60.65
2016,10,13,8,0,11.0,105.0,2.1,20.0,109.0,96.68,74.49
2016,10,13,8,15,17.5,126.0,2.0,20.5,132.5,117.75,91.07
2016,10,13,8,30,24.0,147.0,1.9,21.0,156.0,139.64,108.05
2016,10,13,8,45,27.0,167.5,1.85,21.5,179.0,157.17,121.51
2016,10,13,9,0,30.0,188.0,1.8,22.0,202.0,178.95,138.19
2016,10,13,9,15,32.0,206.5,1.55,22.5,223.0,199.12,153.3
2016,10,13,9,30,34.0,225.0,1.3,23.0,244.0,219.53,168.32
2016,10,13,9,45,137.5,256.5,1.1,23.5,342.0,290.88,221.16
2016,10,13,10,0,241.0,288.0,0.9,24.0,440.0,375.16,282.43
2016,10,13,10,15,243.5,303.5,0.8,24.5,464.0,403.36,301.87
2016,10,13,10,30,246.0,319.0,0.7,25.0,488.0,431.31,320.94
2016,10,13,10,45,243.0,335.0,0.65,26.0,507.5,456.22,336.91
2016,10,13,11,0,240.0,351.0,0.6,27.0,527.0,480.42,351.93
2016,10,13,11,15,343.5,329.0,0.75,27.5,588.0,537.83,393.7
2016,10,13,11,30,447.0,307.0,0.9,28.0,649.0,601.27,438.92
2016,10,13,11,45,640.5,220.5,1.1,28.5,716.0,671.27,490.97
2016,10,13,12,0,834.0,134.0,1.3,29.0,783.0,745.37,544.48
2016,10,13,12,15,834.0,134.0,1.5,29.0,784.0,763.22,557.41
2016,10,13,12,30,834.0,134.0,1.7,29.0,785.0,778.16,568.99
2016,10,13,12,45,703.0,200.0,1.9,29.5,745.5,755.64,553.4
2016,10,13,13,0,572.0,266.0,2.1,30.0,706.0,725.76,530.86
2016,10,13,13,15,522.0,275.5,2.15,30.0,670.5,701.43,514.46
2016,10,13,13,30,472.0,285.0,2.2,30.0,635.0,674.89,496.34
2016,10,13,13,45,423.0,293.5,2.3,30.0,599.0,646.44,477.0
2016,10,13,14,0,374.0,302.0,2.4,30.0,563.0,611.51,453.04
2016,10,13,14,15,590.5,205.0,2.4,29.5,596.0,682.48,509.8
2016,10,13,14,30,807.0,108.0,2.4,29.0,629.0,738.76,553.02
2016,10,13,14,45,758.5,118.5,2.4,29.0,584.5,701.55,528.06
2016,10,13,15,0,710.0,129.0,2.4,29.0,540.0,666.06,504.12
2016,10,13,15,15,503.5,168.0,2.35,28.5,448.0,545.08,416.25
2016,10,13,15,30,297.0,207.0,2.3,28.0,356.0,429.99,330.23
2016,10,13,15,45,451.0,156.5,2.25,28.0,356.0,473.07,365.77
2016,10,13,16,0,605.0,106.0,2.2,28.0,356.0,500.06,387.63
2016,10,13,16,15,561.0,98.0,2.0,27.5,305.0,444.88,345.82
2016,10,13,16,30,517.0,90.0,1.8,27.0,254.0,391.23,304.46
2016,10,13,16,45,453.0,79.5,1.65,26.5,203.5,325.19,252.45
2016,10,13,17,0,389.0,69.0,1.5,26.0,153.0,266.37,204.47
2016,10,13,17,15,295.0,54.0,1.45,25.5,107.0,195.25,146.06
2016,10,13,17,30,201.0,39.0,1.4,25.0,61.0,132.96,92.73
2016,10,13,17,45,100.5,19.5,1.35,24.5,30.5,62.1,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.5,15.0,0.9,19.5,20.5,14.74,0.0
2016,10,14,7,0,141.0,30.0,1.0,20.0,41.0,23.5,11.28
2016,10,14,7,15,246.0,46.0,1.1,20.5,84.5,35.16,24.2
2016,10,14,7,30,351.0,62.0,1.2,21.0,128.0,46.23,34.33
2016,10,14,7,45,175.5,63.0,1.35,21.5,96.0,50.2,38.05
2016,10,14,8,0,0.0,64.0,1.5,22.0,64.0,61.52,45.41
2016,10,14,8,15,0.0,73.5,1.6,22.5,73.5,70.66,52.77
2016,10,14,8,30,0.0,83.0,1.7,23.0,83.0,79.77,59.95
2016,10,14,8,45,0.0,68.0,1.8,23.5,68.0,65.73,48.24
2016,10,14,9,0,0.0,53.0,1.9,24.0,53.0,51.22,36.22
2016,10,14,9,15,8.0,126.5,1.9,24.5,131.0,123.49,93.74
2016,10,14,9,30,16.0,200.0,1.9,25.0,209.0,194.36,148.47
2016,10,14,9,45,25.5,227.0,1.95,25.5,243.0,224.57,170.86
2016,10,14,10,0,35.0,254.0,2.0,26.0,277.0,252.47,191.37
2016,10,14,10,15,114.5,290.5,2.0,26.5,368.5,326.21,246.32
2016,10,14,10,30,194.0,327.0,2.0,27.0,460.0,409.37,307.12
2016,10,14,10,45,188.5,341.0,2.0,27.5,474.5,429.12,320.42
2016,10,14,11,0,183.0,355.0,2.0,28.0,489.0,448.1,333.25
2016,10,14,11,15,300.0,337.5,1.95,28.0,562.5,516.37,383.74
2016,10,14,11,30,417.0,320.0,1.9,28.0,636.0,591.18,437.81
2016,10,14,11,45,635.5,219.0,1.9,28.0,708.0,664.09,492.98
2016,10,14,12,0,854.0,118.0,1.9,28.0,780.0,740.33,548.51
2016,10,14,12,15,854.5,118.0,1.9,28.0,781.5,758.3,559.9
2016,10,14,12,30,855.0,118.0,1.9,28.0,783.0,773.31,569.87
2016,10,14,12,45,855.0,116.5,1.9,28.5,776.0,783.4,575.52
2016,10,14,13,0,855.0,115.0,1.9,29.0,769.0,790.37,579.22
2016,10,14,13,15,850.5,114.5,1.9,29.0,753.0,791.67,580.45
2016,10,14,13,30,846.0,114.0,1.9,29.0,737.0,792.8,581.76
2016,10,14,13,45,840.0,112.0,1.9,29.0,713.5,785.32,577.46
2016,10,14,14,0,834.0,110.0,1.9,29.0,690.0,774.73,571.27
2016,10,14,14,15,823.5,108.0,1.9,29.0,658.5,757.66,560.84
2016,10,14,14,30,813.0,106.0,1.9,29.0,627.0,737.78,548.62
2016,10,14,14,45,797.5,103.0,1.9,29.0,588.5,710.47,531.33
2016,10,14,15,0,782.0,100.0,1.9,29.0,550.0,680.87,512.43
2016,10,14,15,15,761.5,97.0,1.9,29.0,506.0,645.74,489.37
2016,10,14,15,30,741.0,94.0,1.9,29.0,462.0,609.03,463.98
2016,10,14,15,45,711.0,89.5,1.95,29.0,413.0,565.54,433.29
2016,10,14,16,0,681.0,85.0,2.0,29.0,364.0,519.72,400.15
2016,10,14,16,15,639.5,79.5,1.85,28.5,312.5,466.27,360.39
2016,10,14,16,30,598.0,74.0,1.7,28.0,261.0,414.1,320.33
2016,10,14,16,45,534.0,66.0,1.55,27.5,209.0,349.83,269.7
2016,10,14,17,0,470.0,58.0,1.4,27.0,157.0,289.59,220.55
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.0,215.47,160.03
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,150.45,103.58
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,68.47,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,14.25,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,22.74,10.11
2016,10,15,7,15,270.5,44.0,3.25,21.5,85.0,33.62,22.69
2016,10,15,7,30,383.0,59.0,3.4,22.0,129.0,43.95,32.17
2016,10,15,7,45,460.0,68.0,3.6,22.5,180.5,48.99,36.81
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,81.83,47.0
2016,10,15,8,15,268.5,93.0,3.95,23.5,170.5,100.18,65.63
2016,10,15,8,30,0.0,109.0,4.1,24.0,109.0,102.99,78.57
2016,10,15,8,45,3.5,135.0,4.35,24.5,136.5,127.75,97.94
2016,10,15,9,0,7.0,161.0,4.6,25.0,164.0,153.03,117.46
2016,10,15,9,15,9.5,176.5,4.6,25.5,181.5,169.19,129.56
2016,10,15,9,30,12.0,192.0,4.6,26.0,199.0,185.61,141.77
2016,10,15,9,45,97.0,242.0,4.65,27.0,302.5,263.59,200.51
2016,10,15,10,0,182.0,292.0,4.7,28.0,406.0,350.09,264.94
2016,10,15,10,15,178.5,309.5,4.65,28.0,426.0,374.54,283.23
2016,10,15,10,30,175.0,327.0,4.6,28.0,446.0,398.43,300.98
2016,10,15,10,45,506.0,223.0,4.6,28.5,586.0,501.73,381.12
2016,10,15,11,0,837.0,119.0,4.6,29.0,726.0,628.45,477.19
2016,10,15,11,15,842.5,120.0,4.6,29.5,744.0,661.5,500.52
2016,10,15,11,30,848.0,121.0,4.6,30.0,762.0,692.31,522.19
2016,10,15,11,45,489.5,251.0,4.6,30.5,622.0,589.58,442.16
2016,10,15,12,0,131.0,381.0,4.6,31.0,482.0,466.16,345.06
2016,10,15,12,15,216.0,373.0,4.55,31.0,540.0,526.95,391.1
2016,10,15,12,30,301.0,365.0,4.5,31.0,598.0,592.7,439.52
2016,10,15,12,45,291.0,363.5,4.5,31.0,587.0,590.5,437.79
2016,10,15,13,0,281.0,362.0,4.5,31.0,576.0,586.99,435.44
2016,10,15,13,15,574.0,233.5,4.5,31.0,658.0,695.51,520.27
2016,10,15,13,30,867.0,105.0,4.5,31.0,740.0,793.63,592.1
2016,10,15,13,45,587.0,209.5,4.5,31.5,633.5,687.25,514.21
2016,10,15,14,0,307.0,314.0,4.5,32.0,527.0,569.18,423.84
2016,10,15,14,15,572.0,205.0,4.45,32.0,578.0,663.45,498.56
2016,10,15,14,30,837.0,96.0,4.4,32.0,629.0,741.54,557.13
2016,10,15,14,45,817.5,95.5,4.4,32.0,589.5,713.61,538.34
2016,10,15,15,0,798.0,95.0,4.4,32.0,550.0,683.51,518.52
2016,10,15,15,15,777.0,92.0,4.3,31.5,505.5,647.69,495.18
2016,10,15,15,30,756.0,89.0,4.2,31.0,461.0,610.31,469.29
2016,10,15,15,45,724.5,85.0,4.15,31.0,411.5,563.88,435.35
2016,10,15,16,0,693.0,81.0,4.1,31.0,362.0,519.39,402.04
2016,10,15,16,15,651.0,75.5,3.75,30.5,310.5,465.4,361.06
2016,10,15,16,30,609.0,70.0,3.4,30.0,259.0,412.73,319.89
2016,10,15,16,45,545.0,62.5,3.1,29.5,207.0,348.88,268.92
2016,10,15,17,0,481.0,55.0,2.8,29.0,155.0,289.09,219.55
2016,10,15,17,15,376.5,44.0,2.55,28.0,107.5,214.16,158.0
2016,10,15,17,30,272.0,33.0,2.3,27.0,60.0,148.4,100.12
2016,10,15,17,45,136.0,16.5,2.05,26.5,30.0,66.69,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,22.0,19.5,14.25,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,22.81,9.47
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.5,34.94,23.63
2016,10,16,7,30,363.0,62.0,4.4,23.0,128.0,46.46,34.14
2016,10,16,7,45,452.5,70.5,4.65,23.5,180.5,51.57,38.84
2016,10,16,8,0,542.0,79.0,4.9,24.0,233.0,82.54,47.8
2016,10,16,8,15,591.5,86.0,5.0,24.5,285.5,124.98,72.51
2016,10,16,8,30,641.0,93.0,5.1,25.0,338.0,172.56,107.4
2016,10,16,8,45,691.0,93.5,5.25,25.5,390.5,219.36,145.08
2016,10,16,9,0,741.0,94.0,5.4,26.0,443.0,270.68,188.04
2016,10,16,9,15,764.5,97.5,5.35,26.5,489.5,323.28,233.0
2016,10,16,9,30,788.0,101.0,5.3,27.0,536.0,373.93,275.88
2016,10,16,9,45,816.5,99.0,5.3,28.0,578.5,422.4,315.63
2016,10,16,10,0,845.0,97.0,5.3,29.0,621.0,471.8,355.01
2016,10,16,10,15,857.0,99.0,5.2,29.0,655.0,517.31,391.73
2016,10,16,10,30,869.0,101.0,5.1,29.0,689.0,563.72,428.11
2016,10,16,10,45,882.5,99.5,5.1,29.5,716.5,604.03,458.66
2016,10,16,11,0,896.0,98.0,5.1,30.0,744.0,642.81,487.36
2016,10,16,11,15,901.0,99.0,5.05,30.5,762.5,676.74,511.68
2016,10,16,11,30,906.0,100.0,5.0,31.0,781.0,708.21,533.7
2016,10,16,11,45,913.5,97.5,5.0,31.5,791.5,735.4,551.48
2016,10,16,12,0,921.0,95.0,5.0,32.0,802.0,759.87,567.07
2016,10,16,12,15,921.5,95.0,4.95,32.0,803.0,778.79,579.75
2016,10,16,12,30,922.0,95.0,4.9,32.0,804.0,794.51,590.3
2016,10,16,12,45,920.5,95.0,4.85,32.5,796.5,805.43,596.41
2016,10,16,13,0,919.0,95.0,4.8,33.0,789.0,813.0,600.33
2016,10,16,13,15,914.5,94.0,4.7,33.0,772.5,813.82,600.75
2016,10,16,13,30,910.0,93.0,4.6,33.0,756.0,811.25,599.2
2016,10,16,13,45,902.5,92.0,4.6,33.0,731.0,802.98,594.3
2016,10,16,14,0,895.0,91.0,4.6,33.0,706.0,791.46,587.32
2016,10,16,14,15,885.0,89.5,4.55,33.0,673.5,774.34,576.44
2016,10,16,14,30,875.0,88.0,4.5,33.0,641.0,754.26,563.6
2016,10,16,14,45,861.5,85.5,4.45,33.0,601.5,727.71,546.31
2016,10,16,15,0,848.0,83.0,4.4,33.0,562.0,698.66,527.24
2016,10,16,15,15,828.5,80.0,4.25,32.5,517.0,666.31,506.5
2016,10,16,15,30,809.0,77.0,4.1,32.0,472.0,628.55,480.9
2016,10,16,15,45,780.5,74.0,4.0,31.5,422.0,583.65,449.07
2016,10,16,16,0,752.0,71.0,3.9,31.0,372.0,538.12,415.9
2016,10,16,16,15,711.5,66.0,3.5,30.5,319.0,483.34,374.25
2016,10,16,16,30,671.0,61.0,3.1,30.0,266.0,429.55,332.09
2016,10,16,16,45,608.0,55.0,2.75,29.5,212.5,367.93,282.56
2016,10,16,17,0,545.0,49.0,2.4,29.0,159.0,308.02,232.79
2016,10,16,17,15,439.5,39.0,2.2,28.0,110.0,231.5,169.8
2016,10,16,17,30,334.0,29.0,2.0,27.0,61.0,164.43,108.89
2016,10,16,17,45,167.0,14.5,1.85,26.0,30.5,63.0,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,14.25,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,22.88,8.77
2016,10,17,7,15,242.0,45.5,4.05,22.5,81.5,35.04,23.64
2016,10,17,7,30,354.0,62.0,4.3,23.0,125.0,46.57,34.2
2016,10,17,7,45,447.5,70.0,4.6,23.5,178.0,51.35,38.64
2016,10,17,8,0,541.0,78.0,4.9,24.0,231.0,80.27,46.55
2016,10,17,8,15,590.5,85.5,5.0,24.5,283.0,122.94,71.09
2016,10,17,8,30,640.0,93.0,5.1,25.0,335.0,170.74,105.94
2016,10,17,8,45,694.0,92.0,5.2,25.5,388.5,216.8,142.75
2016,10,17,9,0,748.0,91.0,5.3,26.0,442.0,270.79,187.62
2016,10,17,9,15,771.5,94.5,5.3,26.5,488.0,320.53,230.43
2016,10,17,9,30,795.0,98.0,5.3,27.0,534.0,371.4,273.59
2016,10,17,9,45,821.5,96.5,5.35,28.0,576.0,419.69,313.39
2016,10,17,10,0,848.0,95.0,5.4,29.0,618.0,468.72,352.67
2016,10,17,10,15,859.5,97.0,5.35,29.0,652.0,516.35,391.11
2016,10,17,10,30,871.0,99.0,5.3,29.0,686.0,560.15,425.84
2016,10,17,10,45,883.0,98.5,5.3,29.5,713.0,600.49,456.53
2016,10,17,11,0,895.0,98.0,5.3,30.0,740.0,639.2,485.29
2016,10,17,11,15,900.0,98.5,5.25,30.5,758.0,672.54,509.32
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,703.42,531.06
2016,10,17,11,45,907.5,100.0,5.2,31.5,785.5,730.43,548.96
2016,10,17,12,0,910.0,101.0,5.2,32.0,795.0,754.58,564.42
2016,10,17,12,15,910.0,101.0,5.15,32.0,795.5,772.91,576.78
2016,10,17,12,30,910.0,101.0,5.1,32.0,796.0,788.08,587.02
2016,10,17,12,45,908.0,100.5,5.05,32.5,788.0,797.98,592.49
2016,10,17,13,0,906.0,100.0,5.0,33.0,780.0,804.55,595.79
2016,10,17,13,15,901.0,99.0,4.95,33.0,763.5,804.95,596.23
2016,10,17,13,30,896.0,98.0,4.9,33.0,747.0,802.0,594.53
2016,10,17,13,45,889.0,96.5,4.85,33.0,722.0,793.67,589.3
2016,10,17,14,0,882.0,95.0,4.8,33.0,697.0,782.13,582.01
2016,10,17,14,15,871.0,93.5,4.7,33.0,664.5,764.44,570.34
2016,10,17,14,30,860.0,92.0,4.6,33.0,632.0,743.86,556.9
2016,10,17,14,45,844.0,90.0,4.55,33.0,592.5,719.97,541.39
2016,10,17,15,0,828.0,88.0,4.5,33.0,553.0,690.23,521.75
2016,10,17,15,15,807.5,85.0,4.4,32.5,508.0,654.15,498.39
2016,10,17,15,30,787.0,82.0,4.3,32.0,463.0,616.4,472.32
2016,10,17,15,45,758.0,78.5,4.2,32.0,413.5,571.4,439.37
2016,10,17,16,0,729.0,75.0,4.1,32.0,364.0,525.85,405.27
2016,10,17,16,15,687.5,70.0,3.7,31.0,311.5,473.72,366.3
2016,10,17,16,30,646.0,65.0,3.3,30.0,259.0,420.86,325.44
2016,10,17,16,45,582.5,57.5,2.95,29.5,206.0,356.3,273.65
2016,10,17,17,0,519.0,50.0,2.6,29.0,153.0,295.75,223.34
2016,10,17,17,15,411.5,39.5,2.4,28.0,105.0,219.52,160.53
2016,10,17,17,30,304.0,29.0,2.2,27.0,57.0,152.96,99.07
2016,10,17,17,45,152.0,14.5,2.05,26.5,28.5,58.04,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.0,9.0,8.85,0.0
2016,10,18,7,0,0.0,18.0,3.7,22.0,18.0,17.38,4.61
2016,10,18,7,15,6.0,40.0,3.95,22.5,41.0,37.33,25.47
2016,10,18,7,30,12.0,62.0,4.2,23.0,64.0,56.78,42.85
2016,10,18,7,45,27.5,84.0,4.5,23.5,91.0,73.06,57.2
2016,10,18,8,0,43.0,106.0,4.8,24.0,118.0,94.16,70.59
2016,10,18,8,15,47.5,129.5,4.8,24.5,145.5,118.49,89.28
2016,10,18,8,30,52.0,153.0,4.8,25.0,173.0,143.55,108.72
2016,10,18,8,45,83.0,177.5,4.85,26.0,214.0,175.43,132.3
2016,10,18,9,0,114.0,202.0,4.9,27.0,255.0,207.22,155.88
2016,10,18,9,15,183.0,220.5,4.85,27.5,316.0,252.61,189.54
2016,10,18,9,30,252.0,239.0,4.8,28.0,377.0,301.59,226.34
2016,10,18,9,45,363.0,232.0,4.8,28.5,446.0,354.95,266.45
2016,10,18,10,0,474.0,225.0,4.8,29.0,515.0,415.07,312.02
2016,10,18,10,15,646.5,171.5,4.7,29.0,591.0,473.92,357.76
2016,10,18,10,30,819.0,118.0,4.6,29.0,667.0,545.65,413.21
2016,10,18,10,45,830.0,119.0,4.55,29.5,693.5,585.28,442.79
2016,10,18,11,0,841.0,120.0,4.5,30.0,720.0,623.43,470.71
2016,10,18,11,15,846.5,121.0,4.4,30.5,737.5,656.38,494.14
2016,10,18,11,30,852.0,122.0,4.3,31.0,755.0,687.08,515.45
2016,10,18,11,45,872.5,113.0,4.25,31.5,768.0,715.66,535.31
2016,10,18,12,0,893.0,104.0,4.2,32.0,781.0,742.1,552.08
2016,10,18,12,15,679.0,202.0,4.1,32.0,717.5,702.16,521.23
2016,10,18,12,30,465.0,300.0,4.0,32.0,654.0,650.62,480.6
2016,10,18,12,45,463.0,297.5,3.95,32.0,647.0,655.41,484.46
2016,10,18,13,0,461.0,295.0,3.9,32.0,640.0,658.38,486.78
2016,10,18,13,15,341.0,321.5,3.8,32.0,574.0,593.46,438.98
2016,10,18,13,30,221.0,348.0,3.7,32.0,508.0,525.93,388.92
2016,10,18,13,45,249.5,331.0,3.6,32.0,505.0,532.3,394.89
2016,10,18,14,0,278.0,314.0,3.5,32.0,502.0,543.4,403.82
2016,10,18,14,15,201.5,303.0,3.4,31.5,436.0,467.72,349.4
2016,10,18,14,30,125.0,292.0,3.3,31.0,370.0,399.25,299.36
2016,10,18,14,45,125.5,272.5,3.25,31.0,346.5,379.02,285.48
2016,10,18,15,0,126.0,253.0,3.2,31.0,323.0,358.14,270.84
2016,10,18,15,15,235.5,220.5,3.0,30.5,338.5,403.15,307.69
2016,10,18,15,30,345.0,188.0,2.8,30.0,354.0,434.11,333.43
2016,10,18,15,45,333.0,169.0,2.65,30.0,315.0,397.13,305.92
2016,10,18,16,0,321.0,150.0,2.5,30.0,276.0,359.73,277.88
2016,10,18,16,15,306.5,129.5,2.15,29.5,235.5,318.93,246.88
2016,10,18,16,30,292.0,109.0,1.8,29.0,195.0,278.19,215.05
2016,10,18,16,45,260.5,89.0,1.5,28.5,154.5,230.31,176.73
2016,10,18,17,0,229.0,69.0,1.2,28.0,114.0,184.31,138.88
2016,10,18,17,15,173.5,49.5,1.2,27.5,77.5,132.0,95.64
2016,10,18,17,30,118.0,30.0,1.2,27.0,41.0,83.87,51.51
2016,10,18,17,45,59.0,15.0,1.2,26.5,20.5,31.52,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,35.0,12.5,2.05,22.5,14.5,12.29,0.0
2016,10,19,7,0,70.0,25.0,2.2,23.0,29.0,20.88,5.63
2016,10,19,7,15,150.0,44.0,2.4,23.0,66.0,35.93,24.18
2016,10,19,7,30,230.0,63.0,2.6,23.0,103.0,47.56,34.98
2016,10,19,7,45,291.0,78.5,2.85,23.5,147.5,57.68,44.04
2016,10,19,8,0,352.0,94.0,3.1,24.0,192.0,83.64,54.88
2016,10,19,8,15,386.5,108.5,3.3,24.5,236.0,120.69,77.65
2016,10,19,8,30,421.0,123.0,3.5,25.0,280.0,161.28,107.28
2016,10,19,8,45,429.0,142.0,3.7,25.5,321.5,203.81,141.71
2016,10,19,9,0,437.0,161.0,3.9,26.0,363.0,246.88,177.3
2016,10,19,9,15,390.5,191.0,3.95,26.5,385.0,286.55,211.32
2016,10,19,9,30,344.0,221.0,4.0,27.0,407.0,317.72,237.57
2016,10,19,9,45,357.0,237.0,4.05,27.5,442.5,355.76,267.36
2016,10,19,10,0,370.0,253.0,4.1,28.0,478.0,394.44,297.07
2016,10,19,10,15,365.0,270.0,4.1,28.0,502.5,425.73,321.33
2016,10,19,10,30,360.0,287.0,4.1,28.0,527.0,455.95,344.31
2016,10,19,10,45,433.0,272.5,4.1,28.5,572.0,499.44,376.87
2016,10,19,11,0,506.0,258.0,4.1,29.0,617.0,547.97,412.78
2016,10,19,11,15,478.5,277.0,4.1,29.0,623.0,567.53,426.78
