Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,30,451.0,296.0,4.1,29.0,629.0,584.23,438.54
2016,10,19,11,45,453.0,299.0,4.1,29.5,637.5,603.34,451.61
2016,10,19,12,0,455.0,302.0,4.1,30.0,646.0,621.09,463.54
2016,10,19,12,15,458.5,301.0,4.05,30.0,647.5,634.62,473.32
2016,10,19,12,30,462.0,300.0,4.0,30.0,649.0,646.61,481.99
2016,10,19,12,45,658.0,206.5,4.0,30.0,698.0,712.0,533.14
2016,10,19,13,0,854.0,113.0,4.0,30.0,747.0,771.1,576.6
2016,10,19,13,15,604.5,215.5,3.95,30.0,659.5,693.46,519.38
2016,10,19,13,30,355.0,318.0,3.9,30.0,572.0,602.48,449.77
2016,10,19,13,45,321.0,313.5,3.9,30.0,537.5,573.64,429.64
2016,10,19,14,0,287.0,309.0,3.9,30.0,503.0,543.89,408.39
2016,10,19,14,15,384.5,266.5,3.85,29.5,513.0,571.77,432.55
2016,10,19,14,30,482.0,224.0,3.8,29.0,523.0,602.11,457.99
2016,10,19,14,45,609.0,168.0,3.75,29.0,521.0,630.26,481.6
2016,10,19,15,0,736.0,112.0,3.7,29.0,519.0,647.53,497.18
2016,10,19,15,15,683.0,114.5,3.55,29.0,467.5,598.33,460.94
2016,10,19,15,30,630.0,117.0,3.4,29.0,416.0,549.43,424.77
2016,10,19,15,45,627.5,105.0,3.25,29.0,375.5,516.6,400.66
2016,10,19,16,0,625.0,93.0,3.1,29.0,335.0,481.83,374.38
2016,10,19,16,15,578.0,86.0,2.8,28.5,284.5,426.54,331.95
2016,10,19,16,30,531.0,79.0,2.5,28.0,234.0,373.02,289.74
2016,10,19,16,45,468.5,68.5,2.2,27.5,184.5,310.7,239.53
2016,10,19,17,0,406.0,58.0,1.9,27.0,135.0,252.38,191.04
2016,10,19,17,15,295.5,44.5,1.8,26.5,90.5,177.41,129.25
2016,10,19,17,30,185.0,31.0,1.7,26.0,46.0,112.76,68.38
2016,10,19,17,45,92.5,15.5,1.6,25.5,23.0,41.19,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,22.0,12.0,3.8,21.0,13.5,11.8,0.0
2016,10,20,7,0,44.0,24.0,4.2,21.0,27.0,21.12,4.58
2016,10,20,7,15,130.5,46.5,4.5,21.0,66.5,37.78,25.84
2016,10,20,7,30,217.0,69.0,4.8,21.0,106.0,54.83,41.45
2016,10,20,7,45,108.5,36.0,5.1,21.5,54.5,29.46,19.97
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.89,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.86,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.82,0.0
2016,10,20,8,45,0.0,6.5,6.3,22.5,6.5,6.27,0.0
2016,10,20,9,0,0.0,8.0,6.6,23.0,8.0,7.72,0.7
2016,10,20,9,15,0.0,16.5,6.7,23.0,16.5,15.93,7.43
2016,10,20,9,30,0.0,25.0,6.8,23.0,25.0,24.15,14.11
2016,10,20,9,45,9.0,122.5,6.9,23.5,128.0,121.33,92.42
2016,10,20,10,0,18.0,220.0,7.0,24.0,231.0,216.39,167.17
2016,10,20,10,15,56.5,264.0,7.0,24.0,301.0,274.16,212.06
2016,10,20,10,30,95.0,308.0,7.0,24.0,371.0,338.16,261.56
2016,10,20,10,45,165.5,322.5,7.0,24.5,437.5,395.45,305.58
2016,10,20,11,0,236.0,337.0,7.0,25.0,504.0,459.3,354.3
2016,10,20,11,15,369.5,304.5,6.95,25.0,573.0,523.0,404.71
2016,10,20,11,30,503.0,272.0,6.9,25.0,642.0,594.15,460.52
2016,10,20,11,45,440.0,302.0,6.9,25.5,628.5,595.67,459.63
2016,10,20,12,0,377.0,332.0,6.9,26.0,615.0,591.69,454.62
2016,10,20,12,15,614.5,228.5,6.9,26.0,690.5,676.24,523.18
2016,10,20,12,30,852.0,125.0,6.9,26.0,766.0,760.51,589.29
2016,10,20,12,45,856.5,121.5,6.9,26.5,760.0,772.03,596.4
2016,10,20,13,0,861.0,118.0,6.9,27.0,754.0,780.48,601.62
2016,10,20,13,15,445.0,200.5,6.9,27.0,529.0,551.86,428.73
2016,10,20,13,30,29.0,283.0,6.9,27.0,304.0,305.35,232.37
2016,10,20,13,45,224.0,278.0,6.9,27.0,428.5,461.54,356.9
2016,10,20,14,0,419.0,273.0,6.9,27.0,553.0,604.59,468.06
2016,10,20,14,15,622.0,188.5,6.85,26.5,582.5,674.16,525.78
2016,10,20,14,30,825.0,104.0,6.8,26.0,612.0,724.22,567.64
2016,10,20,14,45,810.0,101.5,6.8,26.0,573.5,697.85,549.13
2016,10,20,15,0,795.0,99.0,6.8,26.0,535.0,669.16,529.02
2016,10,20,15,15,774.5,95.5,6.7,25.5,491.0,633.58,503.4
2016,10,20,15,30,754.0,92.0,6.6,25.0,447.0,596.42,476.06
2016,10,20,15,45,734.5,85.0,6.5,25.0,399.5,556.86,445.42
2016,10,20,16,0,715.0,78.0,6.4,25.0,352.0,514.19,411.69
2016,10,20,16,15,673.5,72.0,6.1,24.5,300.0,460.0,368.4
2016,10,20,16,30,632.0,66.0,5.8,24.0,248.0,407.04,324.81
2016,10,20,16,45,576.5,57.0,5.5,23.5,196.5,345.83,273.28
2016,10,20,17,0,521.0,48.0,5.2,23.0,145.0,287.99,222.82
2016,10,20,17,15,409.0,37.0,4.85,22.0,97.5,210.86,156.61
2016,10,20,17,30,297.0,26.0,4.5,21.0,50.0,141.33,84.1
2016,10,20,17,45,148.5,13.0,4.2,20.5,25.0,53.92,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,11.5,20.0,9.83,0.0
2016,10,21,7,0,334.0,20.0,2.6,12.0,40.0,17.08,1.67
2016,10,21,7,15,462.0,30.0,2.8,12.5,89.5,24.37,15.26
2016,10,21,7,30,590.0,40.0,3.0,13.0,139.0,31.25,22.05
2016,10,21,7,45,661.0,46.0,3.2,14.0,194.0,34.02,24.75
2016,10,21,8,0,732.0,52.0,3.4,15.0,249.0,61.43,30.98
2016,10,21,8,15,774.5,56.0,3.45,15.5,304.5,110.16,56.58
2016,10,21,8,30,817.0,60.0,3.5,16.0,360.0,162.97,95.36
2016,10,21,8,45,847.0,63.0,3.6,17.0,412.5,219.96,142.98
2016,10,21,9,0,877.0,66.0,3.7,18.0,465.0,275.26,191.16
2016,10,21,9,15,896.5,68.5,3.6,18.5,512.5,328.71,238.77
2016,10,21,9,30,916.0,71.0,3.5,19.0,560.0,382.54,285.97
2016,10,21,9,45,931.0,72.5,3.4,19.5,602.0,433.78,330.08
2016,10,21,10,0,946.0,74.0,3.3,20.0,644.0,484.43,372.35
2016,10,21,10,15,955.5,75.5,3.2,20.0,678.5,531.56,411.41
2016,10,21,10,30,965.0,77.0,3.1,20.0,713.0,577.12,448.13
2016,10,21,10,45,972.0,77.5,3.05,20.5,739.5,618.52,480.02
2016,10,21,11,0,979.0,78.0,3.0,21.0,766.0,657.71,509.34
2016,10,21,11,15,983.5,79.0,2.9,21.5,784.0,693.4,535.09
2016,10,21,11,30,988.0,80.0,2.8,22.0,802.0,726.35,558.16
2016,10,21,11,45,989.0,81.0,2.75,22.5,811.5,754.03,576.06
2016,10,21,12,0,990.0,82.0,2.7,23.0,821.0,778.5,591.35
2016,10,21,12,15,989.5,82.0,2.65,23.0,821.5,797.58,604.01
2016,10,21,12,30,989.0,82.0,2.6,23.0,822.0,813.21,614.38
2016,10,21,12,45,987.0,81.5,2.6,23.0,813.0,823.68,621.64
2016,10,21,13,0,985.0,81.0,2.6,23.0,804.0,830.55,626.61
2016,10,21,13,15,980.5,80.5,2.55,23.0,787.0,831.92,627.63
2016,10,21,13,30,976.0,80.0,2.5,23.0,770.0,829.67,626.36
2016,10,21,13,45,969.0,79.0,2.45,23.5,744.0,821.44,619.94
2016,10,21,14,0,962.0,78.0,2.4,24.0,718.0,809.72,611.34
2016,10,21,14,15,952.5,76.5,2.35,24.0,684.5,792.23,600.1
2016,10,21,14,30,943.0,75.0,2.3,24.0,651.0,771.54,586.78
2016,10,21,14,45,929.0,73.0,2.25,24.0,610.0,744.07,568.77
2016,10,21,15,0,915.0,71.0,2.2,24.0,569.0,713.92,548.86
2016,10,21,15,15,896.0,68.5,2.1,23.5,522.5,677.44,525.03
2016,10,21,15,30,877.0,66.0,2.0,23.0,476.0,639.01,498.43
2016,10,21,15,45,850.5,63.0,1.95,23.0,424.5,593.82,465.12
2016,10,21,16,0,824.0,60.0,1.9,23.0,373.0,551.19,432.69
2016,10,21,16,15,784.0,56.0,1.65,22.0,318.5,496.12,390.62
2016,10,21,16,30,744.0,52.0,1.4,21.0,264.0,441.89,347.56
2016,10,21,16,45,680.5,46.5,1.15,20.5,208.5,376.44,293.49
2016,10,21,17,0,617.0,41.0,0.9,20.0,153.0,314.64,240.35
2016,10,21,17,15,501.5,32.0,0.95,19.0,102.5,234.21,172.41
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,160.79,90.4
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,64.11,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.5,10.0,1.0,10.5,19.0,9.83,0.0
2016,10,22,7,0,327.0,20.0,1.0,11.0,38.0,17.26,0.19
2016,10,22,7,15,456.5,29.5,1.2,11.5,87.0,24.02,15.0
2016,10,22,7,30,586.0,39.0,1.4,12.0,136.0,30.44,21.43
2016,10,22,7,45,654.5,45.5,1.65,13.0,190.5,33.71,24.61
2016,10,22,8,0,723.0,52.0,1.9,14.0,245.0,59.27,30.5
2016,10,22,8,15,766.5,56.5,2.05,15.0,300.0,107.86,55.42
2016,10,22,8,30,810.0,61.0,2.2,16.0,355.0,160.63,93.57
2016,10,22,8,45,837.5,64.5,2.35,17.0,407.0,213.33,137.4
2016,10,22,9,0,865.0,68.0,2.5,18.0,459.0,271.53,187.66
2016,10,22,9,15,885.0,70.5,2.55,18.5,506.0,324.43,234.5
2016,10,22,9,30,905.0,73.0,2.6,19.0,553.0,377.77,281.09
2016,10,22,9,45,918.5,75.5,2.65,20.0,594.5,428.74,324.25
2016,10,22,10,0,932.0,78.0,2.7,21.0,636.0,479.01,365.44
2016,10,22,10,15,942.0,79.5,2.65,21.5,670.0,525.73,403.11
2016,10,22,10,30,952.0,81.0,2.6,22.0,704.0,570.94,438.41
2016,10,22,10,45,957.5,82.5,2.6,22.5,730.5,611.92,469.7
2016,10,22,11,0,963.0,84.0,2.6,23.0,757.0,650.64,498.46
2016,10,22,11,15,967.5,85.0,2.6,23.5,775.0,685.8,523.93
2016,10,22,11,30,972.0,86.0,2.6,24.0,793.0,718.27,546.89
2016,10,22,11,45,972.0,87.0,2.6,24.5,802.0,744.86,564.58
2016,10,22,12,0,972.0,88.0,2.6,25.0,811.0,768.25,579.31
2016,10,22,12,15,972.0,88.0,2.6,25.0,811.5,787.36,592.23
2016,10,22,12,30,972.0,88.0,2.6,25.0,812.0,803.09,602.93
2016,10,22,12,45,968.5,88.5,2.6,25.0,803.0,813.3,609.98
2016,10,22,13,0,965.0,89.0,2.6,25.0,794.0,819.97,614.79
2016,10,22,13,15,960.0,88.5,2.6,25.0,776.5,820.93,615.87
2016,10,22,13,30,955.0,88.0,2.6,25.0,759.0,818.36,614.73
2016,10,22,13,45,947.0,87.0,2.65,25.5,733.0,809.51,608.6
2016,10,22,14,0,939.0,86.0,2.7,26.0,707.0,797.28,600.32
2016,10,22,14,15,928.5,84.5,2.7,26.0,673.5,779.4,589.13
2016,10,22,14,30,918.0,83.0,2.7,26.0,640.0,758.44,575.89
2016,10,22,14,45,901.5,81.5,2.75,26.0,599.0,730.33,557.91
2016,10,22,15,0,885.0,80.0,2.8,26.0,558.0,699.76,538.09
2016,10,22,15,15,864.5,77.5,2.8,25.5,511.5,666.68,516.63
2016,10,22,15,30,844.0,75.0,2.8,25.0,465.0,628.34,489.99
2016,10,22,15,45,814.5,71.5,2.8,25.0,414.0,581.9,455.7
2016,10,22,16,0,785.0,68.0,2.8,25.0,363.0,534.83,419.97
2016,10,22,16,15,742.5,63.0,2.45,24.0,308.5,478.83,376.93
2016,10,22,16,30,700.0,58.0,2.1,23.0,254.0,423.89,333.08
2016,10,22,16,45,632.5,51.0,1.8,22.0,199.5,356.9,278.33
2016,10,22,17,0,565.0,44.0,1.5,21.0,145.0,297.32,227.34
2016,10,22,17,15,445.0,34.0,1.5,20.0,96.0,217.45,159.52
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,143.84,74.41
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,55.69,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,43.5,10.5,1.8,13.5,13.0,10.32,0.0
2016,10,23,7,0,87.0,21.0,2.0,14.0,26.0,17.66,0.0
2016,10,23,7,15,172.0,39.5,2.1,14.0,63.0,30.58,20.23
2016,10,23,7,30,257.0,58.0,2.2,14.0,100.0,43.97,33.05
2016,10,23,7,45,302.0,76.0,2.35,14.5,143.0,56.27,44.39
2016,10,23,8,0,347.0,94.0,2.5,15.0,186.0,79.57,55.49
2016,10,23,8,15,393.0,104.5,2.55,15.5,229.5,113.58,75.02
2016,10,23,8,30,439.0,115.0,2.6,16.0,273.0,152.25,102.81
2016,10,23,8,45,428.0,137.0,2.65,16.5,309.5,194.41,138.53
2016,10,23,9,0,417.0,159.0,2.7,17.0,346.0,235.21,173.87
2016,10,23,9,15,451.0,170.0,2.9,17.5,391.5,278.06,209.55
2016,10,23,9,30,485.0,181.0,3.1,18.0,437.0,323.64,247.34
2016,10,23,9,45,462.0,204.0,3.35,19.0,463.0,360.31,277.96
2016,10,23,10,0,439.0,227.0,3.6,20.0,489.0,394.24,305.36
2016,10,23,10,15,377.0,258.5,3.7,20.5,492.0,416.26,323.05
2016,10,23,10,30,315.0,290.0,3.8,21.0,495.0,430.63,333.94
2016,10,23,10,45,227.0,312.5,3.95,21.5,463.5,418.46,323.97
2016,10,23,11,0,139.0,335.0,4.1,22.0,432.0,398.01,307.1
2016,10,23,11,15,227.0,334.0,4.1,22.0,497.0,458.64,354.23
2016,10,23,11,30,315.0,333.0,4.1,22.0,562.0,524.2,404.43
2016,10,23,11,45,413.0,302.5,4.15,22.5,606.0,572.01,441.05
2016,10,23,12,0,511.0,272.0,4.2,23.0,650.0,624.31,480.7
2016,10,23,12,15,348.5,318.0,4.15,23.0,576.0,563.61,433.02
2016,10,23,12,30,186.0,364.0,4.1,23.0,502.0,495.96,379.74
2016,10,23,12,45,270.0,344.5,4.1,23.5,542.0,547.15,419.26
2016,10,23,13,0,354.0,325.0,4.1,24.0,582.0,595.61,455.91
2016,10,23,13,15,380.0,309.5,4.05,24.0,579.5,603.86,462.78
2016,10,23,13,30,406.0,294.0,4.0,24.0,577.0,610.53,468.73
2016,10,23,13,45,398.5,284.0,3.95,24.0,554.0,595.96,458.56
2016,10,23,14,0,391.0,274.0,3.9,24.0,531.0,579.83,447.35
2016,10,23,14,15,552.0,206.0,3.8,24.0,549.5,631.02,489.2
2016,10,23,14,30,713.0,138.0,3.7,24.0,568.0,672.11,522.91
2016,10,23,14,45,568.5,169.5,3.6,24.0,498.0,590.38,460.69
2016,10,23,15,0,424.0,201.0,3.5,24.0,428.0,515.83,403.34
2016,10,23,15,15,410.0,186.5,3.15,23.5,391.0,482.67,379.38
2016,10,23,15,30,396.0,172.0,2.8,23.0,354.0,448.66,354.2
2016,10,23,15,45,386.0,153.0,2.5,23.0,314.0,411.49,325.71
2016,10,23,16,0,376.0,134.0,2.2,23.0,274.0,373.53,296.07
2016,10,23,16,15,353.0,116.0,2.05,22.5,231.5,329.18,261.41
2016,10,23,16,30,330.0,98.0,1.9,22.0,189.0,285.42,226.16
2016,10,23,16,45,293.0,79.5,1.75,21.5,147.0,235.67,184.98
2016,10,23,17,0,256.0,61.0,1.6,21.0,105.0,188.28,144.55
2016,10,23,17,15,181.5,43.0,1.6,20.5,68.5,130.86,95.44
2016,10,23,17,30,107.0,25.0,1.6,20.0,32.0,69.46,30.13
2016,10,23,17,45,53.5,12.5,1.6,19.5,16.0,26.56,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,13.5,10.81,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,27.0,17.41,0.0
2016,10,24,7,15,235.5,37.0,1.1,17.5,68.5,28.6,18.15
2016,10,24,7,30,363.0,52.0,1.3,18.0,110.0,39.23,28.38
2016,10,24,7,45,444.5,62.0,1.5,19.0,160.0,45.6,34.29
2016,10,24,8,0,526.0,72.0,1.7,20.0,210.0,64.9,39.8
2016,10,24,8,15,402.0,104.5,1.95,20.5,223.0,113.15,73.05
2016,10,24,8,30,278.0,137.0,2.2,21.0,236.0,151.59,107.11
2016,10,24,8,45,308.5,154.5,2.5,22.0,279.5,189.22,136.05
2016,10,24,9,0,339.0,172.0,2.8,23.0,323.0,229.78,168.09
2016,10,24,9,15,555.0,135.0,2.75,23.5,412.5,276.01,200.41
2016,10,24,9,30,771.0,98.0,2.7,24.0,502.0,346.63,254.0
2016,10,24,9,45,396.5,160.5,2.65,24.5,369.5,295.01,222.58
2016,10,24,10,0,22.0,223.0,2.6,25.0,237.0,220.37,168.15
2016,10,24,10,15,24.5,238.0,2.5,25.5,254.0,237.26,180.64
2016,10,24,10,30,27.0,253.0,2.4,26.0,271.0,254.34,192.93
2016,10,24,10,45,71.5,291.5,2.35,26.5,340.5,314.46,237.83
2016,10,24,11,0,116.0,330.0,2.3,27.0,410.0,380.23,286.0
2016,10,24,11,15,133.5,341.0,2.3,27.0,435.0,406.85,305.4
2016,10,24,11,30,151.0,352.0,2.3,27.0,460.0,434.99,325.98
2016,10,24,11,45,118.5,350.0,2.3,27.5,435.5,417.99,312.36
2016,10,24,12,0,86.0,348.0,2.3,28.0,411.0,397.29,296.21
2016,10,24,12,15,219.0,339.5,2.3,28.0,500.5,489.16,365.57
2016,10,24,12,30,352.0,331.0,2.3,28.0,590.0,585.84,436.31
2016,10,24,12,45,585.0,231.0,2.3,28.5,656.0,668.29,498.2
2016,10,24,13,0,818.0,131.0,2.3,29.0,722.0,748.36,556.24
2016,10,24,13,15,577.5,220.5,2.3,29.0,633.0,664.34,494.43
2016,10,24,13,30,337.0,310.0,2.3,29.0,544.0,573.76,426.65
2016,10,24,13,45,332.5,299.0,2.35,29.0,523.5,560.78,418.86
2016,10,24,14,0,328.0,288.0,2.4,29.0,503.0,546.45,409.59
2016,10,24,14,15,195.5,275.0,2.4,29.0,401.5,429.05,323.48
2016,10,24,14,30,63.0,262.0,2.4,29.0,300.0,313.6,236.5
2016,10,24,14,45,391.5,188.0,2.45,29.0,398.5,484.47,371.11
2016,10,24,15,0,720.0,114.0,2.5,29.0,497.0,623.81,476.72
2016,10,24,15,15,695.0,109.5,2.5,28.5,453.5,586.58,450.21
2016,10,24,15,30,670.0,105.0,2.5,28.0,410.0,548.25,423.45
2016,10,24,15,45,636.5,99.0,2.55,28.0,362.0,502.41,389.74
2016,10,24,16,0,603.0,93.0,2.6,28.0,314.0,456.64,355.19
2016,10,24,16,15,552.5,85.5,2.3,27.5,264.0,400.71,311.85
2016,10,24,16,30,502.0,78.0,2.0,27.0,214.0,346.84,268.88
2016,10,24,16,45,429.5,67.0,1.75,26.5,165.5,281.96,216.34
2016,10,24,17,0,357.0,56.0,1.5,26.0,117.0,221.88,166.33
2016,10,24,17,15,242.5,40.5,1.45,25.0,75.0,148.91,106.01
2016,10,24,17,30,128.0,25.0,1.4,24.0,33.0,80.03,29.17
2016,10,24,17,45,64.0,12.5,1.35,23.5,16.5,29.14,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,3.44,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,6.75,0.0
2016,10,25,7,15,0.0,19.5,1.4,17.5,19.5,18.82,9.93
2016,10,25,7,30,0.0,32.0,1.5,18.0,32.0,30.9,21.15
2016,10,25,7,45,0.0,46.5,1.65,18.5,46.5,44.84,33.68
2016,10,25,8,0,0.0,61.0,1.8,19.0,61.0,58.35,43.29
2016,10,25,8,15,0.0,76.5,1.95,19.5,76.5,72.85,55.29
2016,10,25,8,30,0.0,92.0,2.1,20.0,92.0,87.42,67.12
2016,10,25,8,45,95.5,140.5,2.25,20.5,183.0,141.75,107.2
2016,10,25,9,0,191.0,189.0,2.4,21.0,274.0,211.42,159.66
2016,10,25,9,15,222.0,207.5,2.45,21.5,316.0,248.26,188.33
2016,10,25,9,30,253.0,226.0,2.5,22.0,358.0,284.94,216.98
2016,10,25,9,45,218.5,249.0,2.55,22.5,369.0,309.1,236.61
2016,10,25,10,0,184.0,272.0,2.6,23.0,380.0,326.96,250.63
2016,10,25,10,15,204.0,287.0,2.65,23.0,413.0,360.12,276.19
2016,10,25,10,30,224.0,302.0,2.7,23.0,446.0,394.55,302.47
2016,10,25,10,45,274.5,305.5,2.75,23.5,489.0,435.2,332.9
2016,10,25,11,0,325.0,309.0,2.8,24.0,532.0,480.16,366.25
2016,10,25,11,15,333.5,315.5,2.85,24.0,549.5,504.67,384.58
2016,10,25,11,30,342.0,322.0,2.9,24.0,567.0,528.75,402.55
2016,10,25,11,45,364.5,320.0,2.95,24.5,584.0,553.47,420.4
2016,10,25,12,0,387.0,318.0,3.0,25.0,601.0,577.97,437.95
2016,10,25,12,15,414.5,307.5,3.0,25.0,611.0,597.21,452.61
2016,10,25,12,30,442.0,297.0,3.0,25.0,621.0,618.51,468.69
2016,10,25,12,45,414.5,304.0,3.05,25.5,605.0,610.35,461.87
2016,10,25,13,0,387.0,311.0,3.1,26.0,589.0,603.12,455.8
2016,10,25,13,15,391.5,301.5,3.05,26.0,577.5,601.27,455.07
2016,10,25,13,30,396.0,292.0,3.0,26.0,566.0,597.81,453.19
2016,10,25,13,45,450.5,261.0,2.95,26.0,562.0,612.89,465.82
2016,10,25,14,0,505.0,230.0,2.9,26.0,558.0,620.5,473.11
2016,10,25,14,15,514.0,214.5,2.85,26.0,534.0,607.91,464.92
2016,10,25,14,30,523.0,199.0,2.8,26.0,510.0,592.93,455.1
2016,10,25,14,45,385.5,215.0,2.75,26.0,436.0,500.68,386.14
2016,10,25,15,0,248.0,231.0,2.7,26.0,362.0,420.05,324.59
2016,10,25,15,15,124.0,153.5,2.45,25.5,219.0,243.41,189.85
2016,10,25,15,30,0.0,76.0,2.2,25.0,76.0,73.49,53.98
2016,10,25,15,45,0.0,67.0,1.95,25.0,67.0,64.76,47.25
2016,10,25,16,0,0.0,58.0,1.7,25.0,58.0,56.04,40.29
2016,10,25,16,15,0.0,49.0,1.5,24.0,49.0,47.33,33.4
2016,10,25,16,30,0.0,40.0,1.3,23.0,40.0,38.62,26.36
2016,10,25,16,45,0.0,31.0,1.15,22.5,31.0,29.92,19.11
2016,10,25,17,0,0.0,22.0,1.0,22.0,22.0,21.22,11.75
2016,10,25,17,15,0.0,14.0,1.0,21.5,14.0,13.5,5.05
2016,10,25,17,30,0.0,6.0,1.0,21.0,6.0,5.78,0.0
2016,10,25,17,45,0.0,3.0,1.05,21.0,3.0,2.95,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,55.0,9.5,1.25,15.5,12.0,9.34,0.0
2016,10,26,7,0,110.0,19.0,1.3,16.0,24.0,14.98,0.0
2016,10,26,7,15,236.5,33.5,1.5,17.0,64.0,25.86,15.62
2016,10,26,7,30,363.0,48.0,1.7,18.0,104.0,36.89,26.27
2016,10,26,7,45,446.5,57.5,1.95,19.0,153.0,41.89,31.0
2016,10,26,8,0,530.0,67.0,2.2,20.0,202.0,57.71,35.48
2016,10,26,8,15,582.0,74.0,2.5,20.5,252.5,98.04,54.62
2016,10,26,8,30,634.0,81.0,2.8,21.0,303.0,143.66,85.67
2016,10,26,8,45,669.0,86.0,3.1,22.0,351.0,189.45,121.86
2016,10,26,9,0,704.0,91.0,3.4,23.0,399.0,238.13,162.46
2016,10,26,9,15,729.0,94.5,3.3,23.5,443.5,285.24,202.99
2016,10,26,9,30,754.0,98.0,3.2,24.0,488.0,336.23,246.19
2016,10,26,9,45,511.5,179.0,3.15,25.0,452.5,352.27,264.4
2016,10,26,10,0,269.0,260.0,3.1,26.0,417.0,349.36,264.54
2016,10,26,10,15,236.0,281.0,3.0,26.0,424.5,368.92,279.9
2016,10,26,10,30,203.0,302.0,2.9,26.0,432.0,383.13,290.6
2016,10,26,10,45,514.5,209.0,2.8,26.5,556.0,474.58,360.74
2016,10,26,11,0,826.0,116.0,2.7,27.0,680.0,587.67,445.62
2016,10,26,11,15,832.0,117.0,2.65,27.0,697.0,619.82,469.2
2016,10,26,11,30,838.0,118.0,2.6,27.0,714.0,649.81,491.24
2016,10,26,11,45,852.0,113.0,2.55,27.5,725.5,676.85,510.05
2016,10,26,12,0,866.0,108.0,2.5,28.0,737.0,701.15,526.61
2016,10,26,12,15,866.0,108.0,2.45,28.0,737.5,718.3,538.14
2016,10,26,12,30,866.0,108.0,2.4,28.0,738.0,732.46,547.54
2016,10,26,12,45,863.5,107.5,2.4,28.5,730.0,741.24,552.56
2016,10,26,13,0,861.0,107.0,2.4,29.0,722.0,746.89,555.56
2016,10,26,13,15,856.0,106.0,2.4,29.0,705.5,747.03,556.05
2016,10,26,13,30,851.0,105.0,2.4,29.0,689.0,746.63,556.36
2016,10,26,13,45,495.5,205.5,2.4,29.0,543.0,587.09,441.31
2016,10,26,14,0,140.0,306.0,2.4,29.0,397.0,419.46,314.25
2016,10,26,14,15,159.5,290.0,2.35,29.0,388.5,417.69,314.76
2016,10,26,14,30,179.0,274.0,2.3,29.0,380.0,414.71,313.63
2016,10,26,14,45,134.5,252.5,2.3,29.0,329.5,360.18,273.32
2016,10,26,15,0,90.0,231.0,2.3,29.0,279.0,300.03,228.41
2016,10,26,15,15,400.5,161.5,2.25,28.5,344.0,444.52,343.43
2016,10,26,15,30,711.0,92.0,2.2,28.0,409.0,553.66,427.72
2016,10,26,15,45,679.0,86.5,2.2,28.0,361.5,508.29,393.32
2016,10,26,16,0,647.0,81.0,2.2,28.0,314.0,462.84,358.93
2016,10,26,16,15,597.5,74.5,1.9,27.5,264.0,407.47,315.9
2016,10,26,16,30,548.0,68.0,1.6,27.0,214.0,354.07,273.12
2016,10,26,16,45,477.0,58.5,1.35,26.5,164.5,290.36,221.32
2016,10,26,17,0,406.0,49.0,1.1,26.0,115.0,231.38,171.89
2016,10,26,17,15,283.0,35.5,1.1,25.0,73.0,155.67,108.95
2016,10,26,17,30,160.0,22.0,1.1,24.0,31.0,83.68,13.86
2016,10,26,17,45,80.0,11.0,1.1,23.5,15.5,31.37,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,8.85,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,15.2,0.0
2016,10,27,7,15,189.5,35.5,1.75,18.5,60.0,27.6,16.73
2016,10,27,7,30,306.0,53.0,1.9,19.0,99.0,40.35,29.07
2016,10,27,7,45,393.5,63.5,2.05,20.0,147.5,46.88,35.16
2016,10,27,8,0,481.0,74.0,2.2,21.0,196.0,61.9,40.37
2016,10,27,8,15,535.0,82.5,2.05,21.5,245.5,100.7,58.63
2016,10,27,8,30,589.0,91.0,1.9,22.0,295.0,145.12,88.37
2016,10,27,8,45,631.0,95.5,1.8,23.0,344.0,189.14,122.16
2016,10,27,9,0,673.0,100.0,1.7,24.0,393.0,236.88,160.83
2016,10,27,9,15,699.5,104.5,1.5,24.5,437.5,283.66,199.99
2016,10,27,9,30,726.0,109.0,1.3,25.0,482.0,331.94,239.78
2016,10,27,9,45,746.0,112.0,1.15,26.0,521.0,377.65,276.28
2016,10,27,10,0,766.0,115.0,1.0,27.0,560.0,423.68,311.6
2016,10,27,10,15,780.0,117.5,1.05,27.0,592.5,468.61,347.01
2016,10,27,10,30,794.0,120.0,1.1,27.0,625.0,510.46,379.43
2016,10,27,10,45,802.5,122.5,1.2,27.5,650.5,548.42,407.88
2016,10,27,11,0,811.0,125.0,1.3,28.0,676.0,584.8,434.57
2016,10,27,11,15,817.5,126.0,1.4,28.0,693.5,616.78,458.58
2016,10,27,11,30,824.0,127.0,1.5,28.0,711.0,646.68,480.81
2016,10,27,11,45,847.0,117.5,1.65,28.5,724.0,674.85,501.34
2016,10,27,12,0,870.0,108.0,1.8,29.0,737.0,700.62,520.01
2016,10,27,12,15,541.5,230.0,1.85,29.0,622.0,609.33,451.92
2016,10,27,12,30,213.0,352.0,1.9,29.0,507.0,500.51,369.72
2016,10,27,12,45,540.5,229.0,1.95,29.0,614.5,627.21,467.25
2016,10,27,13,0,868.0,106.0,2.0,29.0,722.0,747.66,554.59
2016,10,27,13,15,863.0,105.0,2.0,29.0,705.5,747.81,554.1
2016,10,27,13,30,858.0,104.0,2.0,29.0,689.0,744.8,552.64
2016,10,27,13,45,851.0,102.0,2.05,29.0,665.0,738.97,549.76
2016,10,27,14,0,844.0,100.0,2.1,29.0,641.0,727.48,543.14
2016,10,27,14,15,832.0,98.0,2.1,29.0,609.0,709.44,531.79
2016,10,27,14,30,820.0,96.0,2.1,29.0,577.0,688.66,518.64
2016,10,27,14,45,799.0,95.0,2.15,29.0,537.5,660.25,500.22
2016,10,27,15,0,778.0,94.0,2.2,29.0,498.0,629.83,479.46
2016,10,27,15,15,754.5,90.5,2.2,28.5,454.0,593.33,454.68
2016,10,27,15,30,731.0,87.0,2.2,28.0,410.0,557.46,429.67
2016,10,27,15,45,698.0,82.0,2.25,28.0,362.0,511.59,395.97
2016,10,27,16,0,665.0,77.0,2.3,28.0,314.0,465.68,361.27
2016,10,27,16,15,616.5,71.0,2.05,27.5,263.5,410.97,318.74
2016,10,27,16,30,568.0,65.0,1.8,27.0,213.0,358.14,276.31
2016,10,27,16,45,497.5,55.5,1.55,26.5,163.5,294.15,224.07
2016,10,27,17,0,427.0,46.0,1.3,26.0,114.0,234.9,174.15
2016,10,27,17,15,301.0,33.0,1.25,25.0,72.0,158.32,109.88
2016,10,27,17,30,175.0,20.0,1.2,24.0,30.0,84.77,2.29
2016,10,27,17,45,87.5,10.0,1.2,23.0,15.0,32.06,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,17.0,0.9,16.0,23.0,16.71,0.0
2016,10,28,7,15,300.5,30.0,1.0,16.5,65.5,23.46,13.34
2016,10,28,7,30,439.0,43.0,1.1,17.0,108.0,32.52,22.55
2016,10,28,7,45,521.5,51.5,1.25,18.0,159.0,36.91,26.76
2016,10,28,8,0,604.0,60.0,1.4,19.0,210.0,49.68,30.33
2016,10,28,8,15,654.0,66.0,1.5,20.0,262.0,92.74,48.64
2016,10,28,8,30,704.0,72.0,1.6,21.0,314.0,140.73,80.31
2016,10,28,8,45,740.0,75.5,1.75,22.0,364.0,191.7,120.13
2016,10,28,9,0,776.0,79.0,1.9,23.0,414.0,242.3,162.08
2016,10,28,9,15,799.5,82.5,2.0,23.5,460.0,292.04,204.81
2016,10,28,9,30,823.0,86.0,2.1,24.0,506.0,342.79,248.08
2016,10,28,9,45,842.0,88.0,2.25,24.5,546.5,391.22,289.0
2016,10,28,10,0,861.0,90.0,2.4,25.0,587.0,439.64,328.97
2016,10,28,10,15,873.0,92.0,2.45,25.5,620.0,486.92,366.82
2016,10,28,10,30,885.0,94.0,2.5,26.0,653.0,530.4,400.85
2016,10,28,10,45,895.5,94.0,2.55,26.5,679.5,569.81,431.04
2016,10,28,11,0,906.0,94.0,2.6,27.0,706.0,607.45,459.2
2016,10,28,11,15,599.0,210.5,2.6,27.0,619.5,562.55,424.46
2016,10,28,11,30,292.0,327.0,2.6,27.0,533.0,498.25,374.13
2016,10,28,11,45,356.0,314.0,2.6,27.5,568.5,538.07,403.7
2016,10,28,12,0,420.0,301.0,2.6,28.0,604.0,579.4,433.5
2016,10,28,12,15,674.5,196.5,2.6,28.0,682.0,667.94,501.23
2016,10,28,12,30,929.0,92.0,2.6,28.0,760.0,754.4,564.45
2016,10,28,12,45,927.0,91.0,2.6,28.0,751.5,763.56,570.27
2016,10,28,13,0,925.0,90.0,2.6,28.0,743.0,769.37,574.5
2016,10,28,13,15,566.0,207.5,2.6,28.0,604.5,633.48,476.41
2016,10,28,13,30,207.0,325.0,2.6,28.0,466.0,483.58,362.67
2016,10,28,13,45,218.0,311.0,2.6,28.5,454.5,478.99,360.28
2016,10,28,14,0,229.0,297.0,2.6,29.0,443.0,473.32,356.39
2016,10,28,14,15,552.5,190.0,2.55,28.5,518.0,603.35,458.18
2016,10,28,14,30,876.0,83.0,2.5,28.0,593.0,707.16,536.85
2016,10,28,14,45,860.0,80.5,2.5,28.0,553.5,679.43,517.78
2016,10,28,15,0,844.0,78.0,2.5,28.0,514.0,652.67,499.79
2016,10,28,15,15,822.0,75.5,2.45,28.0,469.0,616.71,474.08
2016,10,28,15,30,800.0,73.0,2.4,28.0,424.0,579.17,446.76
2016,10,28,15,45,768.5,69.0,2.4,28.0,374.5,533.14,412.7
2016,10,28,16,0,737.0,65.0,2.4,28.0,325.0,486.75,377.4
2016,10,28,16,15,690.0,60.0,2.1,27.0,273.0,431.31,334.74
2016,10,28,16,30,643.0,55.0,1.8,26.0,221.0,379.82,293.44
2016,10,28,16,45,567.5,48.0,1.5,25.5,169.5,313.87,239.12
2016,10,28,17,0,492.0,41.0,1.2,25.0,118.0,253.03,187.31
2016,10,28,17,15,357.0,30.0,1.15,24.0,74.0,173.24,119.42
2016,10,28,17,30,222.0,19.0,1.1,23.0,30.0,96.37,0.0
2016,10,28,17,45,111.0,9.5,1.1,22.0,15.0,37.21,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,16.0,22.0,16.71,0.0
2016,10,29,7,15,291.0,29.5,1.85,17.0,63.5,23.16,12.82
2016,10,29,7,30,436.0,42.0,2.1,18.0,105.0,31.78,21.74
2016,10,29,7,45,527.0,49.0,2.4,19.0,156.5,34.89,24.83
2016,10,29,8,0,618.0,56.0,2.7,20.0,208.0,44.75,27.17
2016,10,29,8,15,667.5,61.5,2.75,20.5,259.5,87.95,44.67
2016,10,29,8,30,717.0,67.0,2.8,21.0,311.0,138.95,78.57
2016,10,29,8,45,754.0,69.5,2.9,22.0,361.0,186.46,115.55
2016,10,29,9,0,791.0,72.0,3.0,23.0,411.0,236.95,157.62
2016,10,29,9,15,813.0,75.0,3.05,23.5,456.0,286.42,200.58
2016,10,29,9,30,835.0,78.0,3.1,24.0,501.0,336.71,243.99
2016,10,29,9,45,850.5,80.5,3.15,25.0,540.0,384.7,284.42
