Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.5,10.0,2.5,9.5,15.0,9.83,0.0
2016,11,29,7,30,205.0,20.0,2.9,10.0,30.0,16.21,0.0
2016,11,29,7,45,343.5,31.0,3.3,11.0,71.5,24.1,14.56
2016,11,29,8,0,482.0,42.0,3.7,12.0,113.0,31.51,22.14
2016,11,29,8,15,559.0,49.0,3.6,12.5,161.0,34.92,25.58
2016,11,29,8,30,636.0,56.0,3.5,13.0,209.0,57.92,31.52
2016,11,29,8,45,686.0,60.5,3.45,14.0,257.0,102.63,55.22
2016,11,29,9,0,736.0,65.0,3.4,15.0,305.0,148.32,87.28
2016,11,29,9,15,768.0,68.5,3.35,16.0,349.0,193.92,124.39
2016,11,29,9,30,800.0,72.0,3.3,17.0,393.0,241.43,165.13
2016,11,29,9,45,822.0,75.0,3.25,18.0,432.5,287.4,205.49
2016,11,29,10,0,844.0,78.0,3.2,19.0,472.0,333.76,245.8
2016,11,29,10,15,859.5,80.0,3.25,19.5,505.5,377.0,283.61
2016,11,29,10,30,875.0,82.0,3.3,20.0,539.0,419.53,320.02
2016,11,29,10,45,885.5,83.0,3.4,21.0,565.0,459.84,353.25
2016,11,29,11,0,896.0,84.0,3.5,22.0,591.0,496.46,382.75
2016,11,29,11,15,902.5,85.0,3.2,22.0,609.0,529.32,409.3
2016,11,29,11,30,909.0,86.0,2.9,22.0,627.0,559.97,433.36
2016,11,29,11,45,915.5,85.5,2.65,22.5,638.0,586.76,453.14
2016,11,29,12,0,922.0,85.0,2.4,23.0,649.0,611.0,470.35
2016,11,29,12,15,923.0,85.0,2.35,23.0,650.5,629.82,484.87
2016,11,29,12,30,924.0,85.0,2.3,23.0,652.0,645.65,496.99
2016,11,29,12,45,923.0,84.0,2.25,23.5,645.5,656.16,504.15
2016,11,29,13,0,922.0,83.0,2.2,24.0,639.0,663.5,508.91
2016,11,29,13,15,916.5,82.5,2.25,24.0,624.0,665.34,511.14
2016,11,29,13,30,911.0,82.0,2.3,24.0,609.0,663.97,511.03
2016,11,29,13,45,902.5,80.5,2.4,24.0,586.0,656.49,506.74
2016,11,29,14,0,894.0,79.0,2.5,24.0,563.0,645.94,500.12
2016,11,29,14,15,881.0,77.0,2.55,23.5,532.5,629.11,489.52
2016,11,29,14,30,868.0,75.0,2.6,23.0,502.0,612.01,478.4
2016,11,29,14,45,852.0,72.0,2.7,23.0,465.5,587.11,460.57
2016,11,29,15,0,836.0,69.0,2.8,23.0,429.0,559.91,440.58
2016,11,29,15,15,810.0,66.5,2.55,22.5,386.5,525.7,414.53
2016,11,29,15,30,784.0,64.0,2.3,22.0,344.0,490.13,386.78
2016,11,29,15,45,745.5,60.0,2.05,21.5,297.5,445.64,351.44
2016,11,29,16,0,707.0,56.0,1.8,21.0,251.0,401.16,315.05
2016,11,29,16,15,646.0,50.5,1.7,20.0,202.5,345.75,269.92
2016,11,29,16,30,585.0,45.0,1.6,19.0,154.0,295.43,227.13
2016,11,29,16,45,480.0,36.5,1.5,18.0,108.5,227.01,169.27
2016,11,29,17,0,375.0,28.0,1.4,17.0,63.0,166.18,112.38
2016,11,29,17,15,187.5,14.0,1.45,16.5,31.5,75.05,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,15.24,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,26.74,0.0
2016,11,30,7,45,290.5,33.0,4.1,7.5,75.0,26.28,16.47
2016,11,30,8,0,581.0,35.0,4.2,8.0,119.0,27.62,19.03
2016,11,30,8,15,654.5,40.5,4.4,8.5,169.0,30.37,21.88
2016,11,30,8,30,728.0,46.0,4.6,9.0,219.0,52.62,26.81
2016,11,30,8,45,778.0,49.0,4.85,10.0,269.0,97.23,48.38
2016,11,30,9,0,828.0,52.0,5.1,11.0,319.0,149.2,85.51
2016,11,30,9,15,858.5,55.0,5.0,11.5,365.5,198.4,126.62
2016,11,30,9,30,889.0,58.0,4.9,12.0,412.0,249.11,171.64
2016,11,30,9,45,912.5,59.0,4.8,12.5,453.5,297.36,215.77
2016,11,30,10,0,936.0,60.0,4.7,13.0,495.0,345.86,259.95
2016,11,30,10,15,950.5,61.5,4.5,13.5,529.5,391.62,301.26
2016,11,30,10,30,965.0,63.0,4.3,14.0,564.0,436.36,340.63
2016,11,30,10,45,976.0,63.5,4.1,14.5,591.5,477.37,375.9
2016,11,30,11,0,987.0,64.0,3.9,15.0,619.0,516.59,408.84
2016,11,30,11,15,993.0,64.5,3.75,15.0,638.0,551.36,438.24
2016,11,30,11,30,999.0,65.0,3.6,15.0,657.0,583.62,464.96
2016,11,30,11,45,1002.5,65.0,3.5,15.5,667.5,611.36,486.82
2016,11,30,12,0,1006.0,65.0,3.4,16.0,678.0,636.15,505.86
2016,11,30,12,15,1006.5,65.0,3.35,16.0,680.0,656.11,521.97
2016,11,30,12,30,1007.0,65.0,3.3,16.0,682.0,672.79,535.35
2016,11,30,12,45,1005.0,65.0,3.25,16.5,675.0,684.6,543.87
2016,11,30,13,0,1003.0,65.0,3.2,17.0,668.0,692.96,549.65
2016,11,30,13,15,998.5,64.5,3.15,17.0,652.5,695.76,552.25
2016,11,30,13,30,994.0,64.0,3.1,17.0,637.0,695.09,552.21
2016,11,30,13,45,986.0,63.0,3.1,17.0,613.5,688.23,547.73
2016,11,30,14,0,978.0,62.0,3.1,17.0,590.0,678.02,540.69
2016,11,30,14,15,966.5,61.0,3.1,17.0,559.0,662.41,529.47
2016,11,30,14,30,955.0,60.0,3.1,17.0,528.0,643.76,515.77
2016,11,30,14,45,935.5,59.5,3.1,17.0,490.0,618.11,496.48
2016,11,30,15,0,916.0,59.0,3.1,17.0,452.0,590.1,474.99
2016,11,30,15,15,892.0,56.5,2.9,16.5,408.0,555.23,448.01
2016,11,30,15,30,868.0,54.0,2.7,16.0,364.0,518.74,419.03
2016,11,30,15,45,833.0,51.0,2.5,15.5,316.0,474.95,383.43
2016,11,30,16,0,798.0,48.0,2.3,15.0,268.0,433.46,348.38
2016,11,30,16,15,743.0,43.5,2.0,14.0,217.5,378.97,302.17
2016,11,30,16,30,688.0,39.0,1.7,13.0,167.0,326.31,255.75
2016,11,30,16,45,590.0,32.0,1.4,12.0,118.5,257.97,195.76
2016,11,30,17,0,492.0,25.0,1.1,11.0,70.0,196.11,134.72
2016,11,30,17,15,246.0,12.5,1.1,10.5,35.0,87.97,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.0,8.36,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,28.0,13.49,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,69.5,21.53,12.44
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,29.07,20.41
2016,12,1,8,15,582.0,46.0,1.95,7.5,159.0,32.63,24.05
2016,12,1,8,30,657.0,53.0,2.0,8.0,207.0,55.53,31.84
2016,12,1,8,45,700.5,58.5,2.1,9.0,254.5,98.04,52.68
2016,12,1,9,0,744.0,64.0,2.2,10.0,302.0,144.27,85.2
2016,12,1,9,15,774.5,67.5,2.45,10.5,346.0,189.79,122.78
2016,12,1,9,30,805.0,71.0,2.7,11.0,390.0,237.1,164.35
2016,12,1,9,45,826.0,74.0,2.95,12.0,429.0,282.9,205.57
2016,12,1,10,0,847.0,77.0,3.2,13.0,468.0,329.0,246.86
2016,12,1,10,15,862.0,79.0,3.35,13.5,501.5,372.12,285.65
2016,12,1,10,30,877.0,81.0,3.5,14.0,535.0,414.5,323.05
2016,12,1,10,45,887.0,82.5,3.65,15.0,560.5,455.14,357.57
2016,12,1,11,0,897.0,84.0,3.8,16.0,586.0,492.06,388.24
2016,12,1,11,15,903.5,85.0,3.75,16.0,604.5,524.99,416.19
2016,12,1,11,30,910.0,86.0,3.7,16.0,623.0,555.72,441.82
2016,12,1,11,45,915.5,85.5,3.65,16.5,633.5,582.07,462.74
2016,12,1,12,0,921.0,85.0,3.6,17.0,644.0,605.82,481.21
2016,12,1,12,15,921.5,85.5,3.6,17.0,646.0,624.94,496.83
2016,12,1,12,30,922.0,86.0,3.6,17.0,648.0,641.08,509.97
2016,12,1,12,45,919.5,85.5,3.6,17.5,641.5,651.31,517.56
2016,12,1,13,0,917.0,85.0,3.6,18.0,635.0,658.38,522.65
2016,12,1,13,15,911.5,84.0,3.6,18.0,620.0,659.87,524.47
2016,12,1,13,30,906.0,83.0,3.6,18.0,605.0,658.16,523.85
2016,12,1,13,45,897.0,82.0,3.6,18.5,582.0,651.12,518.17
2016,12,1,14,0,888.0,81.0,3.6,19.0,559.0,641.04,510.15
2016,12,1,14,15,875.5,79.5,3.6,18.5,529.0,627.67,501.4
2016,12,1,14,30,863.0,78.0,3.6,18.0,499.0,609.4,488.79
2016,12,1,14,45,845.0,75.5,3.6,18.0,463.0,584.21,469.73
2016,12,1,15,0,827.0,73.0,3.6,18.0,427.0,556.8,448.6
2016,12,1,15,15,801.0,69.5,3.3,17.5,385.0,521.93,421.35
2016,12,1,15,30,775.0,66.0,3.0,17.0,343.0,485.69,392.37
2016,12,1,15,45,736.5,62.0,2.75,17.0,296.5,441.7,355.89
2016,12,1,16,0,698.0,58.0,2.5,17.0,250.0,397.7,318.48
2016,12,1,16,15,638.0,52.0,2.2,15.5,202.0,342.69,272.86
2016,12,1,16,30,578.0,46.0,1.9,14.0,154.0,292.85,229.71
2016,12,1,16,45,474.5,37.5,1.6,13.0,108.5,225.48,171.3
2016,12,1,17,0,371.0,29.0,1.3,12.0,63.0,165.47,113.77
2016,12,1,17,15,185.5,14.5,1.3,11.5,31.5,74.84,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,6.39,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,12.55,0.0
2016,12,2,7,45,21.0,32.0,2.85,9.5,35.0,29.17,18.24
2016,12,2,8,0,42.0,51.0,3.1,10.0,57.0,45.35,34.41
2016,12,2,8,15,60.0,72.0,3.15,10.0,84.0,62.59,50.55
2016,12,2,8,30,78.0,93.0,3.2,10.0,111.0,78.69,61.05
2016,12,2,8,45,94.0,111.5,3.25,10.5,138.0,101.5,78.28
2016,12,2,9,0,110.0,130.0,3.3,11.0,165.0,125.92,97.46
2016,12,2,9,15,55.0,107.5,3.3,11.5,125.0,108.85,85.2
2016,12,2,9,30,0.0,85.0,3.3,12.0,85.0,81.77,64.34
2016,12,2,9,45,97.0,143.5,3.35,12.5,188.0,156.47,123.74
2016,12,2,10,0,194.0,202.0,3.4,13.0,291.0,242.54,192.18
2016,12,2,10,15,117.0,207.0,3.45,13.5,262.0,230.8,184.29
2016,12,2,10,30,40.0,212.0,3.5,14.0,233.0,213.81,171.35
2016,12,2,10,45,25.0,203.0,3.6,14.5,216.5,203.72,162.91
2016,12,2,11,0,10.0,194.0,3.7,15.0,200.0,190.09,151.48
2016,12,2,11,15,13.5,205.5,3.75,15.0,213.5,203.5,162.22
2016,12,2,11,30,17.0,217.0,3.8,15.0,227.0,217.14,173.11
2016,12,2,11,45,8.5,156.0,3.85,15.5,161.0,155.17,122.59
2016,12,2,12,0,0.0,95.0,3.9,16.0,95.0,91.93,70.64
2016,12,2,12,15,72.0,192.0,3.9,16.0,236.0,228.74,182.97
2016,12,2,12,30,144.0,289.0,3.9,16.0,377.0,371.08,296.07
2016,12,2,12,45,72.0,170.0,3.9,16.0,214.0,213.06,170.16
2016,12,2,13,0,0.0,51.0,3.9,16.0,51.0,49.31,35.44
2016,12,2,13,15,0.0,64.5,3.9,15.5,64.5,62.38,46.49
2016,12,2,13,30,0.0,78.0,3.9,15.0,78.0,75.45,57.5
2016,12,2,13,45,93.5,162.5,3.9,15.0,212.5,223.94,181.46
2016,12,2,14,0,187.0,247.0,3.9,15.0,347.0,370.9,300.08
2016,12,2,14,15,153.5,233.0,3.9,15.0,312.5,336.29,272.07
2016,12,2,14,30,120.0,219.0,3.9,15.0,278.0,301.68,244.41
2016,12,2,14,45,60.0,154.5,3.95,15.0,184.0,191.86,155.19
2016,12,2,15,0,0.0,90.0,4.0,15.0,90.0,87.42,68.11
2016,12,2,15,15,0.0,80.5,3.95,14.5,80.5,78.07,60.63
2016,12,2,15,30,0.0,71.0,3.9,14.0,71.0,68.71,52.96
2016,12,2,15,45,0.0,61.5,3.85,14.0,61.5,59.44,45.16
2016,12,2,16,0,0.0,52.0,3.8,14.0,52.0,50.24,37.33
2016,12,2,16,15,0.0,41.5,3.75,13.5,41.5,40.08,28.63
2016,12,2,16,30,0.0,31.0,3.7,13.0,31.0,29.92,19.81
2016,12,2,16,45,0.0,21.5,3.7,13.0,21.5,20.74,11.7
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,11.57,3.34
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,5.78,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.49,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.98,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,4.33,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,7.71,1.21
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,11.57,4.85
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,15.43,7.83
2016,12,3,8,45,0.0,20.5,3.8,8.0,20.5,19.77,11.68
2016,12,3,9,0,0.0,25.0,3.7,8.0,25.0,24.12,15.5
2016,12,3,9,15,0.0,74.5,3.75,8.0,74.5,71.77,56.92
2016,12,3,9,30,0.0,124.0,3.8,8.0,124.0,117.09,95.71
2016,12,3,9,45,0.0,99.0,3.85,8.5,99.0,95.0,76.41
2016,12,3,10,0,0.0,74.0,3.9,9.0,74.0,71.55,56.08
2016,12,3,10,15,0.0,44.5,4.05,9.0,44.5,42.99,31.48
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,14.48,6.86
2016,12,3,10,45,0.0,65.5,4.35,9.0,65.5,63.33,48.76
2016,12,3,11,0,0.0,116.0,4.5,9.0,116.0,111.9,89.86
2016,12,3,11,15,0.0,132.5,4.6,9.0,132.5,127.76,103.04
2016,12,3,11,30,0.0,149.0,4.7,9.0,149.0,143.68,116.27
2016,12,3,11,45,0.0,154.0,4.85,9.0,154.0,148.67,120.34
2016,12,3,12,0,0.0,159.0,5.0,9.0,159.0,153.68,124.47
2016,12,3,12,15,0.0,125.5,4.9,9.0,125.5,121.46,97.46
2016,12,3,12,30,0.0,92.0,4.8,9.0,92.0,89.03,70.18
2016,12,3,12,45,0.0,98.5,4.75,9.5,98.5,95.35,75.41
2016,12,3,13,0,0.0,105.0,4.7,10.0,105.0,101.69,80.63
2016,12,3,13,15,0.0,90.5,4.45,10.0,90.5,87.57,68.8
2016,12,3,13,30,0.0,76.0,4.2,10.0,76.0,73.51,57.0
2016,12,3,13,45,0.0,64.5,3.95,10.0,64.5,62.37,47.63
2016,12,3,14,0,0.0,53.0,3.7,10.0,53.0,51.23,38.24
2016,12,3,14,15,0.0,54.0,3.75,10.0,54.0,52.19,39.14
2016,12,3,14,30,0.0,55.0,3.8,10.0,55.0,53.15,40.05
2016,12,3,14,45,1.0,99.5,3.9,10.0,100.5,97.34,77.86
2016,12,3,15,0,2.0,144.0,4.0,10.0,146.0,143.9,117.42
2016,12,3,15,15,1.0,130.5,3.75,9.5,131.5,130.18,106.19
2016,12,3,15,30,0.0,117.0,3.5,9.0,117.0,116.5,94.93
2016,12,3,15,45,0.0,100.5,3.25,9.0,100.5,100.12,81.05
2016,12,3,16,0,0.0,84.0,3.0,9.0,84.0,83.67,66.93
2016,12,3,16,15,0.0,68.0,2.7,9.0,68.0,67.68,52.98
2016,12,3,16,30,0.0,52.0,2.4,9.0,52.0,51.56,38.75
2016,12,3,16,45,0.0,36.0,2.15,9.0,36.0,35.23,24.21
2016,12,3,17,0,0.0,20.0,1.9,9.0,20.0,19.3,9.58
2016,12,3,17,15,0.0,10.0,1.85,9.0,10.0,9.65,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.97,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,6.26,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,10.6,3.74
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,15.91,8.73
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,21.22,12.81
2016,12,4,8,45,0.0,28.0,4.1,9.0,28.0,27.02,17.93
2016,12,4,9,0,0.0,34.0,4.3,9.0,34.0,32.82,22.99
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,36.69,26.33
2016,12,4,9,30,0.0,42.0,4.8,9.0,42.0,40.56,29.62
2016,12,4,9,45,0.0,70.5,5.1,9.5,70.5,68.16,53.24
2016,12,4,10,0,0.0,99.0,5.4,10.0,99.0,95.25,76.11
2016,12,4,10,15,0.0,80.5,5.25,10.0,80.5,77.85,61.12
2016,12,4,10,30,0.0,62.0,5.1,10.0,62.0,59.93,45.74
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,75.92,59.14
2016,12,4,11,0,0.0,95.0,4.8,11.0,95.0,91.86,72.35
2016,12,4,11,15,0.0,118.5,4.6,11.0,118.5,114.39,91.13
2016,12,4,11,30,0.0,142.0,4.4,11.0,142.0,136.98,109.83
2016,12,4,11,45,0.0,92.0,4.2,11.0,92.0,89.03,69.68
2016,12,4,12,0,0.0,42.0,4.0,11.0,42.0,40.6,28.86
2016,12,4,12,15,0.0,89.5,4.15,11.0,89.5,86.61,67.67
2016,12,4,12,30,0.0,137.0,4.3,11.0,137.0,132.7,106.12
2016,12,4,12,45,0.0,137.0,4.45,11.0,137.0,132.81,106.2
2016,12,4,13,0,0.0,137.0,4.6,11.0,137.0,132.93,106.37
2016,12,4,13,15,0.0,141.5,4.8,11.0,141.5,137.48,110.25
2016,12,4,13,30,0.0,146.0,5.0,11.0,146.0,142.09,114.22
2016,12,4,13,45,0.0,104.0,5.2,11.0,104.0,100.82,79.84
2016,12,4,14,0,0.0,62.0,5.4,11.0,62.0,59.94,45.46
2016,12,4,14,15,0.0,50.0,5.3,11.0,50.0,48.32,35.67
2016,12,4,14,30,0.0,38.0,5.2,11.0,38.0,36.71,25.83
2016,12,4,14,45,133.0,107.5,5.15,11.5,164.0,193.67,161.02
2016,12,4,15,0,266.0,177.0,5.1,12.0,290.0,343.83,285.81
2016,12,4,15,15,256.5,160.5,4.85,11.5,261.0,317.04,263.82
2016,12,4,15,30,247.0,144.0,4.6,11.0,232.0,289.71,241.43
2016,12,4,15,45,231.0,126.0,4.35,11.0,199.5,257.07,213.72
2016,12,4,16,0,215.0,108.0,4.1,11.0,167.0,224.52,185.59
2016,12,4,16,15,192.5,89.0,3.85,10.5,134.0,188.23,154.09
2016,12,4,16,30,170.0,70.0,3.6,10.0,101.0,152.75,122.65
2016,12,4,16,45,127.5,51.0,3.4,10.0,70.5,111.14,85.64
2016,12,4,17,0,85.0,32.0,3.2,10.0,40.0,71.97,48.96
2016,12,4,17,15,42.5,16.0,3.15,9.5,20.0,32.93,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.97,0.0
2016,12,5,7,45,0.0,7.0,2.7,7.5,7.0,6.74,0.0
2016,12,5,8,0,0.0,12.0,2.8,8.0,12.0,11.57,4.62
2016,12,5,8,15,0.0,18.0,2.65,8.0,18.0,17.36,10.09
2016,12,5,8,30,0.0,24.0,2.5,8.0,24.0,23.15,14.57
2016,12,5,8,45,0.0,30.0,2.35,8.0,30.0,28.95,19.72
2016,12,5,9,0,0.0,36.0,2.2,8.0,36.0,34.75,24.82
2016,12,5,9,15,3.5,86.5,2.0,8.0,88.0,83.22,66.66
2016,12,5,9,30,7.0,137.0,1.8,8.0,140.0,129.87,106.17
2016,12,5,9,45,3.5,110.0,1.65,8.5,111.5,105.96,85.53
2016,12,5,10,0,0.0,83.0,1.5,9.0,83.0,80.22,63.45
2016,12,5,10,15,0.0,95.0,1.45,9.0,95.0,91.64,73.05
2016,12,5,10,30,0.0,107.0,1.4,9.0,107.0,103.1,82.55
2016,12,5,10,45,0.0,92.0,1.35,9.0,92.0,88.95,70.44
2016,12,5,11,0,0.0,77.0,1.3,9.0,77.0,74.48,58.11
2016,12,5,11,15,0.0,73.0,1.35,9.0,73.0,70.6,54.77
2016,12,5,11,30,0.0,69.0,1.4,9.0,69.0,66.73,51.43
2016,12,5,11,45,20.5,160.5,1.5,9.5,173.0,166.15,134.53
2016,12,5,12,0,41.0,252.0,1.6,10.0,277.0,266.66,215.65
2016,12,5,12,15,21.0,212.0,1.7,10.0,225.0,217.18,175.28
2016,12,5,12,30,1.0,172.0,1.8,10.0,173.0,167.29,134.5
2016,12,5,12,45,0.5,118.5,1.9,10.0,119.0,115.09,91.56
2016,12,5,13,0,0.0,65.0,2.0,10.0,65.0,62.86,47.87
2016,12,5,13,15,22.5,153.5,2.1,10.0,166.5,165.27,134.08
2016,12,5,13,30,45.0,242.0,2.2,10.0,268.0,269.75,219.57
2016,12,5,13,45,71.5,242.0,2.35,10.5,281.5,287.63,234.14
2016,12,5,14,0,98.0,242.0,2.5,11.0,295.0,305.32,248.85
2016,12,5,14,15,49.0,167.0,2.55,11.0,193.5,197.54,161.0
2016,12,5,14,30,0.0,92.0,2.6,11.0,92.0,89.16,70.27
2016,12,5,14,45,0.0,110.0,2.7,11.0,110.0,107.32,85.89
2016,12,5,15,0,0.0,128.0,2.8,11.0,128.0,126.15,101.93
2016,12,5,15,15,341.5,105.0,2.75,11.0,226.0,307.53,257.0
2016,12,5,15,30,683.0,82.0,2.7,11.0,324.0,454.73,376.26
2016,12,5,15,45,653.5,74.5,2.7,11.0,281.0,414.45,341.63
2016,12,5,16,0,624.0,67.0,2.7,11.0,238.0,373.87,306.7
2016,12,5,16,15,562.0,60.0,2.35,10.5,191.5,320.04,260.03
2016,12,5,16,30,500.0,53.0,2.0,10.0,145.0,268.84,214.43
2016,12,5,16,45,413.5,41.5,1.7,10.0,102.5,207.42,159.61
2016,12,5,17,0,327.0,30.0,1.4,10.0,60.0,152.12,105.54
2016,12,5,17,15,163.5,15.0,1.35,9.5,30.0,69.29,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,20.0,13.76,0.0
2016,12,6,7,45,352.0,24.5,4.5,6.0,60.0,18.9,8.98
2016,12,6,8,0,504.0,35.0,4.7,6.0,100.0,26.14,17.63
2016,12,6,8,15,584.5,41.5,5.05,6.5,148.0,32.18,23.59
2016,12,6,8,30,665.0,48.0,5.4,7.0,196.0,42.33,26.53
2016,12,6,8,45,716.5,52.0,5.75,7.5,243.5,83.77,42.75
2016,12,6,9,0,768.0,56.0,6.1,8.0,291.0,129.7,73.17
2016,12,6,9,15,799.5,59.5,6.1,8.5,336.0,176.13,111.01
2016,12,6,9,30,831.0,63.0,6.1,9.0,381.0,224.39,153.7
2016,12,6,9,45,852.0,65.5,6.2,9.5,420.5,270.63,196.51
2016,12,6,10,0,873.0,68.0,6.3,10.0,460.0,319.82,241.99
2016,12,6,10,15,436.5,90.5,6.2,10.0,286.5,227.35,179.08
2016,12,6,10,30,0.0,113.0,6.1,10.0,113.0,108.75,87.16
2016,12,6,10,45,1.5,142.5,6.05,10.5,143.5,137.35,110.96
2016,12,6,11,0,3.0,172.0,6.0,11.0,174.0,166.15,134.57
2016,12,6,11,15,1.5,155.0,5.9,11.5,156.0,149.84,120.57
2016,12,6,11,30,0.0,138.0,5.8,12.0,138.0,133.14,106.35
2016,12,6,11,45,9.0,180.0,5.7,12.5,185.5,178.32,143.5
2016,12,6,12,0,18.0,222.0,5.6,13.0,233.0,224.19,180.73
2016,12,6,12,15,9.0,175.5,5.5,13.0,181.0,174.96,140.28
2016,12,6,12,30,0.0,129.0,5.4,13.0,129.0,124.92,98.92
2016,12,6,12,45,0.0,142.5,5.35,13.0,142.5,138.16,109.93
2016,12,6,13,0,0.0,156.0,5.3,13.0,156.0,151.52,120.99
2016,12,6,13,15,0.0,127.0,5.2,13.0,127.0,123.24,97.68
2016,12,6,13,30,0.0,98.0,5.1,13.0,98.0,94.9,74.21
2016,12,6,13,45,0.0,111.0,5.05,13.0,111.0,107.7,85.01
2016,12,6,14,0,0.0,124.0,5.0,13.0,124.0,120.67,95.93
2016,12,6,14,15,0.0,128.5,4.9,13.0,128.5,125.36,100.0
2016,12,6,14,30,0.0,133.0,4.8,13.0,133.0,130.2,104.23
2016,12,6,14,45,0.0,102.5,4.75,13.0,102.5,99.77,78.96
2016,12,6,15,0,0.0,72.0,4.7,13.0,72.0,69.61,53.69
2016,12,6,15,15,0.0,64.5,4.55,12.5,64.5,62.34,47.76
2016,12,6,15,30,0.0,57.0,4.4,12.0,57.0,55.08,41.74
2016,12,6,15,45,267.5,71.5,4.3,12.0,144.5,218.41,181.8
2016,12,6,16,0,535.0,86.0,4.2,12.0,232.0,352.94,290.86
2016,12,6,16,15,470.5,76.0,3.85,11.5,186.5,296.96,241.98
2016,12,6,16,30,406.0,66.0,3.5,11.0,141.0,245.6,196.6
2016,12,6,16,45,301.0,51.5,3.2,10.5,98.0,178.57,138.22
2016,12,6,17,0,196.0,37.0,2.9,10.0,55.0,119.53,83.62
2016,12,6,17,15,98.0,18.5,2.8,9.5,27.5,54.89,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,12.78,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,20.5,9.96
2016,12,7,8,0,403.0,39.0,1.9,5.0,90.0,30.08,21.22
2016,12,7,8,15,485.0,48.0,1.85,5.5,135.5,35.36,26.61
2016,12,7,8,30,567.0,57.0,1.8,6.0,181.0,44.72,35.45
2016,12,7,8,45,615.5,63.5,1.75,6.5,226.5,83.39,46.57
2016,12,7,9,0,664.0,70.0,1.7,7.0,272.0,126.35,75.03
2016,12,7,9,15,699.0,74.5,1.65,7.5,315.0,169.39,109.35
2016,12,7,9,30,734.0,79.0,1.6,8.0,358.0,214.77,148.41
2016,12,7,9,45,757.0,82.5,1.6,9.0,396.5,260.77,189.19
2016,12,7,10,0,780.0,86.0,1.6,10.0,435.0,304.74,228.19
2016,12,7,10,15,398.5,136.5,1.55,10.0,315.0,255.85,200.55
2016,12,7,10,30,17.0,187.0,1.5,10.0,195.0,183.73,148.59
2016,12,7,10,45,17.5,196.5,1.5,10.5,205.5,194.13,156.89
2016,12,7,11,0,18.0,206.0,1.5,11.0,216.0,204.53,164.85
2016,12,7,11,15,121.0,238.0,1.5,11.5,307.5,283.55,228.12
2016,12,7,11,30,224.0,270.0,1.5,12.0,399.0,370.47,296.18
2016,12,7,11,45,223.5,274.5,1.5,12.5,405.5,382.38,304.75
2016,12,7,12,0,223.0,279.0,1.5,13.0,412.0,393.59,313.11
2016,12,7,12,15,117.5,244.5,1.5,13.0,315.0,306.57,244.78
2016,12,7,12,30,12.0,210.0,1.5,13.0,218.0,210.67,167.7
2016,12,7,12,45,92.0,244.5,1.55,13.5,299.5,295.4,236.53
2016,12,7,13,0,172.0,279.0,1.6,14.0,381.0,383.97,305.95
2016,12,7,13,15,221.0,267.5,1.55,14.0,395.5,405.57,323.12
2016,12,7,13,30,270.0,256.0,1.5,14.0,410.0,430.8,343.34
2016,12,7,13,45,325.5,235.0,1.5,14.5,413.5,445.36,355.11
2016,12,7,14,0,381.0,214.0,1.5,15.0,417.0,458.1,365.47
2016,12,7,14,15,583.5,154.0,1.35,15.0,445.5,521.63,416.16
2016,12,7,14,30,786.0,94.0,1.2,15.0,474.0,574.36,456.95
2016,12,7,14,45,721.0,96.5,1.05,15.0,425.5,530.77,422.53
2016,12,7,15,0,656.0,99.0,0.9,15.0,377.0,485.65,387.46
2016,12,7,15,15,669.5,90.0,0.75,15.0,350.0,470.6,375.21
2016,12,7,15,30,683.0,81.0,0.6,15.0,323.0,452.69,359.94
2016,12,7,15,45,639.5,76.0,0.45,15.0,278.5,408.54,323.97
2016,12,7,16,0,596.0,71.0,0.3,15.0,234.0,364.88,287.8
2016,12,7,16,15,533.0,63.0,0.45,14.0,188.5,310.57,244.93
2016,12,7,16,30,470.0,55.0,0.6,13.0,143.0,258.97,202.22
2016,12,7,16,45,367.5,44.0,0.8,12.5,100.0,193.6,147.04
2016,12,7,17,0,265.0,33.0,1.0,12.0,57.0,135.4,93.48
2016,12,7,17,15,132.5,16.5,1.2,11.5,28.5,61.69,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,2.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,2.0,5.0,4.91,0.0
2016,12,8,7,45,0.0,18.0,6.95,2.0,18.0,17.37,7.24
2016,12,8,8,0,0.0,31.0,7.1,2.0,31.0,29.84,21.16
2016,12,8,8,15,0.0,47.0,7.2,2.0,47.0,44.53,35.32
2016,12,8,8,30,0.0,63.0,7.3,2.0,63.0,59.06,49.21
2016,12,8,8,45,0.0,80.5,7.45,2.5,80.5,75.27,61.19
2016,12,8,9,0,0.0,98.0,7.6,3.0,98.0,91.63,75.57
2016,12,8,9,15,6.0,118.0,7.6,3.0,120.5,111.19,92.42
2016,12,8,9,30,12.0,138.0,7.6,3.0,143.0,131.45,109.75
2016,12,8,9,45,6.0,140.5,7.6,3.0,143.0,133.97,111.99
2016,12,8,10,0,0.0,143.0,7.6,3.0,143.0,135.65,113.4
2016,12,8,10,15,6.5,162.5,7.55,3.0,166.0,156.31,130.9
2016,12,8,10,30,13.0,182.0,7.5,3.0,189.0,177.59,148.91
2016,12,8,10,45,42.0,211.5,7.45,3.0,234.5,216.2,181.56
2016,12,8,11,0,71.0,241.0,7.4,3.0,280.0,258.77,217.61
2016,12,8,11,15,39.5,218.0,7.3,3.0,240.0,226.46,190.09
2016,12,8,11,30,8.0,195.0,7.2,3.0,200.0,191.41,159.97
2016,12,8,11,45,133.5,233.5,7.1,3.0,313.0,295.79,249.75
2016,12,8,12,0,259.0,272.0,7.0,3.0,426.0,407.48,344.47
2016,12,8,12,15,254.0,274.0,6.9,3.0,425.5,414.18,350.14
2016,12,8,12,30,249.0,276.0,6.8,3.0,425.0,417.56,353.21
2016,12,8,12,45,204.0,277.0,6.75,3.0,398.5,396.99,335.75
2016,12,8,13,0,159.0,278.0,6.7,3.0,372.0,374.76,316.78
2016,12,8,13,15,97.0,255.0,6.6,3.0,312.0,312.98,264.36
2016,12,8,13,30,35.0,232.0,6.5,3.0,252.0,253.08,212.92
2016,12,8,13,45,83.5,238.0,6.45,3.0,283.0,290.48,245.92
2016,12,8,14,0,132.0,244.0,6.4,3.0,314.0,332.4,282.42
2016,12,8,14,15,66.0,190.5,6.35,3.0,225.5,232.17,196.79
2016,12,8,14,30,0.0,137.0,6.3,3.0,137.0,134.25,111.71
2016,12,8,14,45,31.0,157.0,6.25,3.0,170.5,177.37,149.93
2016,12,8,15,0,62.0,177.0,6.2,3.0,204.0,217.64,185.33
2016,12,8,15,15,57.5,161.0,6.0,3.0,184.0,198.44,168.9
2016,12,8,15,30,53.0,145.0,5.8,3.0,164.0,179.22,152.37
2016,12,8,15,45,48.5,126.0,5.65,3.0,142.0,156.55,132.64
2016,12,8,16,0,44.0,107.0,5.5,3.0,120.0,133.87,112.62
2016,12,8,16,15,35.5,87.5,5.15,2.5,97.0,108.88,90.42
2016,12,8,16,30,27.0,68.0,4.8,2.0,74.0,84.1,68.11
2016,12,8,16,45,13.5,49.0,4.45,2.0,52.0,58.34,44.71
2016,12,8,17,0,0.0,30.0,4.1,2.0,30.0,30.68,19.25
2016,12,8,17,15,0.0,15.0,3.85,1.5,15.0,14.54,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,11.8,0.0
2016,12,9,7,45,308.5,23.5,2.85,-1.5,54.0,18.32,7.66
2016,12,9,8,0,464.0,35.0,3.1,-1.0,92.0,26.56,18.46
